ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 00:00,2,0.000,ALERT,213.51,302.98,59.990,1553486404,"201051344000579","174011545737251",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,1255706.6,1255706.6,13199,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486406,318138.00
03/25/2019 00:00,2,0.000,ALERT,213.29,301.17,59.985,1553486404,"201051344001025","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1238180.9,1238180.9,21123,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486408,318139.00
03/25/2019 00:00,2,0.000,ALERT,213.29,301.77,59.985,1553486404,"201051344001093","174011545737251",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,1222319.1,1222319.1,21145,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486410,318140.00
03/25/2019 00:00,2,0.000,ALERT,213.51,302.68,59.990,1553486404,"201051344000458","174011545737251",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,1239051.3,1239051.3,12940,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486411,318141.00
03/25/2019 00:00,2,0.000,ALERT,213.29,302.07,59.990,1553486404,"201051344000890","174011545737251",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,1236854.5,1236854.5,21069,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553486413,318142.00
03/25/2019 00:00,2,0.000,ALERT,213.51,302.37,60.001,1553486404,"201051344000988","174011545737251",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,959520.5,959520.5,13292,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486415,318143.00
03/25/2019 00:00,2,0.000,ALERT,213.74,302.68,59.985,1553486404,"201051344000582","174011545737251",0.00,-7.00,0,301.17,304.48,0.0,0.0,0.000,1216252.8,1216252.8,21045,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486417,318144.00
03/25/2019 00:00,2,0.000,ALERT,213.51,302.98,59.985,1553486404,"201051344000868","174011545737251",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,1224109.2,1224109.2,44992,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486419,318145.00
03/25/2019 00:00,2,0.000,ALERT,213.96,303.28,59.980,1553486404,"201051344000576","174011545737251",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,1242324.0,1242324.0,17027,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553486421,318146.00
03/25/2019 00:00,2,0.000,ALERT,213.74,302.37,59.985,1553486404,"201051344001158","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1219423.8,1219423.8,13247,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486423,318147.00
03/25/2019 00:00,2,0.000,ALERT,213.51,301.47,60.001,1553486404,"201051344000917","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1234271.6,1234271.6,20916,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553486424,318148.00
03/25/2019 00:00,2,0.000,ALERT,213.51,301.47,60.006,1553486404,"201051344000417","174011545737251",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,994514.8,994514.8,21140,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486426,318149.00
03/25/2019 00:00,2,0.000,ALERT,213.51,301.77,59.990,1553486404,"201051344000685","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1238786.1,1238786.1,21126,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486428,318150.00
03/25/2019 00:00,2,0.000,ALERT,213.29,300.87,59.990,1553486404,"201051344000651","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1231399.3,1231399.3,21109,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486430,318151.00
03/25/2019 00:00,2,0.000,ALERT,213.29,302.98,60.006,1553486404,"201051344000594","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1245072.2,1245072.2,44939,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553486432,318152.00
03/25/2019 00:00,2,0.000,ALERT,213.51,302.37,59.990,1553486404,"201051344000469","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1223645.0,1223645.0,13231,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486433,318153.00
03/25/2019 00:00,2,0.000,ALERT,213.51,302.37,60.006,1553486404,"201051344000585","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1244295.4,1244295.4,21162,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486435,318154.00
03/25/2019 00:00,2,0.000,ALERT,214.19,302.37,59.996,1553486404,"201051344000853","174011545737251",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,1246992.1,1246992.1,12828,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486437,318155.00
03/25/2019 00:00,2,0.000,ALERT,213.74,302.07,60.001,1553486404,"201051344001145","174011545737251",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,1247111.3,1247111.3,21078,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486439,318156.00
03/25/2019 00:00,2,0.000,ALERT,213.51,302.07,59.975,1553486404,"201051344000438","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1239741.7,1239741.7,21116,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486441,318157.00
03/25/2019 00:00,2,0.000,ALERT,213.06,302.07,59.996,1553486404,"201051344001135","174011545737251",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,1226770.4,1226770.4,21069,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486443,318158.00
03/25/2019 00:00,2,0.000,ALERT,213.51,302.37,59.996,1553486404,"201051344000983","174011545737251",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,1245203.1,1245203.1,12835,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553486444,318159.00
03/25/2019 00:00,2,0.000,ALERT,213.51,301.77,59.996,1553486404,"201051344001203","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1234415.4,1234415.4,21121,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486446,318160.00
03/25/2019 00:00,2,0.000,ALERT,213.29,302.37,59.990,1553486404,"201051344001230","174011545737251",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,1231535.7,1231535.7,20933,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486448,318161.00
03/25/2019 00:00,2,0.000,ALERT,213.06,302.07,60.006,1553486404,"201051344000646","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1224561.1,1224561.1,21088,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486450,318162.00
03/25/2019 00:00,2,0.000,ALERT,213.96,302.07,60.001,1553486404,"201051344000867","174011545737251",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,1222649.2,1222649.2,45012,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486452,318163.00
03/25/2019 00:00,2,0.000,ALERT,214.19,302.37,59.996,1553486404,"201051344000633","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1221420.1,1221420.1,45064,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486454,318164.00
03/25/2019 00:00,2,0.000,ALERT,213.06,302.37,59.990,1553486404,"201051344000955","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1244160.0,1244160.0,21110,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486455,318165.00
03/25/2019 00:00,2,0.000,ALERT,213.74,301.77,60.001,1553486404,"201051344000648","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1235284.0,1235284.0,44569,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553486457,318166.00
03/25/2019 00:00,2,0.000,ALERT,213.96,302.37,60.001,1553486404,"201051344000645","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,1239939.2,1239939.2,44531,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553486459,318167.00
03/25/2019 00:00,2,0.000,ALERT,213.51,303.28,59.980,1553486404,"201051344000569","174011545737251",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,1255924.1,1255924.1,12750,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553486461,318168.00
03/25/2019 00:00,2,0.000,ALERT,213.96,302.07,59.990,1553486404,"179051228000119","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,43309.5,43309.5,12828,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553486463,318169.00
03/25/2019 00:15,2,0.000,ALERT,213.96,303.88,59.980,1553487304,"201051344000579","174011545737251",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,1255706.6,1255706.6,13201,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487306,318170.00
03/25/2019 00:15,2,0.000,ALERT,213.51,301.77,59.980,1553487304,"201051344001025","174011545737251",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,1238180.9,1238180.9,21125,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487308,318171.00
03/25/2019 00:15,2,0.000,ALERT,213.74,302.37,59.996,1553487304,"201051344001093","174011545737251",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,1222319.1,1222319.1,21147,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487310,318172.00
03/25/2019 00:15,2,0.000,ALERT,213.74,302.98,59.990,1553487304,"201051344000458","174011545737251",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,1239051.3,1239051.3,12942,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487312,318173.00
03/25/2019 00:15,2,0.000,ALERT,213.51,302.68,59.964,1553487304,"201051344000890","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1236854.5,1236854.5,21071,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553487314,318174.00
03/25/2019 00:15,2,0.000,ALERT,213.74,302.68,59.980,1553487304,"201051344000988","174011545737251",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,959520.5,959520.5,13294,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487316,318175.00
03/25/2019 00:15,2,0.000,ALERT,214.19,303.58,59.980,1553487304,"201051344000582","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1216252.8,1216252.8,21047,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487318,318176.00
03/25/2019 00:15,2,0.000,ALERT,213.96,303.58,59.980,1553487304,"201051344000868","174011545737251",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,1224109.2,1224109.2,44994,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487319,318177.00
03/25/2019 00:15,2,0.000,ALERT,214.41,303.88,59.990,1553487304,"201051344000576","174011545737251",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,1242324.0,1242324.0,17029,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487321,318178.00
03/25/2019 00:15,2,0.000,ALERT,213.96,302.98,59.985,1553487304,"201051344001158","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1219423.8,1219423.8,13249,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487323,318179.00
03/25/2019 00:15,2,0.000,ALERT,213.74,301.47,60.017,1553487304,"201051344000917","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1234271.6,1234271.6,20918,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487325,318180.00
03/25/2019 00:15,2,0.000,ALERT,213.96,302.07,59.996,1553487304,"201051344000417","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,994514.8,994514.8,21142,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487327,318181.00
03/25/2019 00:15,2,0.000,ALERT,213.96,302.37,59.985,1553487304,"201051344000685","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1238786.1,1238786.1,21128,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487328,318182.00
03/25/2019 00:15,2,0.000,ALERT,213.51,301.77,59.980,1553487304,"201051344000651","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1231399.3,1231399.3,21111,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487330,318183.00
03/25/2019 00:15,2,0.000,ALERT,213.51,303.58,60.033,1553487304,"201051344000594","174011545737251",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,1245072.2,1245072.2,44941,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487332,318184.00
03/25/2019 00:15,2,0.000,ALERT,213.96,302.98,59.990,1553487304,"201051344000469","174011545737251",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,1223645.0,1223645.0,13233,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487334,318185.00
03/25/2019 00:15,2,0.000,ALERT,213.74,302.68,59.996,1553487304,"201051344000585","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1244295.4,1244295.4,21164,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487336,318186.00
03/25/2019 00:15,2,0.000,ALERT,214.41,303.28,59.996,1553487304,"201051344000853","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1246992.1,1246992.1,12830,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487337,318187.00
03/25/2019 00:15,2,0.000,ALERT,213.96,302.98,59.990,1553487304,"201051344001145","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1247111.3,1247111.3,21080,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553487339,318188.00
03/25/2019 00:15,2,0.000,ALERT,213.74,302.68,60.017,1553487304,"201051344000438","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1239741.7,1239741.7,21118,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487341,318189.00
03/25/2019 00:15,2,0.000,ALERT,213.29,302.68,59.964,1553487304,"201051344001135","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1226770.4,1226770.4,21071,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487343,318190.00
03/25/2019 00:15,2,0.000,ALERT,213.74,303.28,59.996,1553487304,"201051344000983","174011545737251",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,1245203.1,1245203.1,12837,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487345,318191.00
03/25/2019 00:15,2,0.000,ALERT,213.74,302.07,60.001,1553487304,"201051344001203","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1234415.4,1234415.4,21123,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487347,318192.00
03/25/2019 00:15,2,0.000,ALERT,213.51,302.68,59.985,1553487304,"201051344001230","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1231535.7,1231535.7,20935,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487348,318193.00
03/25/2019 00:15,2,0.000,ALERT,213.29,302.37,60.017,1553487304,"201051344000646","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1224561.1,1224561.1,21090,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487350,318194.00
03/25/2019 00:15,2,0.000,ALERT,214.19,302.68,59.990,1553487304,"201051344000867","174011545737251",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,1222649.2,1222649.2,45014,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487352,318195.00
03/25/2019 00:15,2,0.000,ALERT,214.64,302.98,59.996,1553487304,"201051344000633","174011545737251",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,1221420.1,1221420.1,45066,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487354,318196.00
03/25/2019 00:15,2,0.000,ALERT,213.06,302.37,59.985,1553487304,"201051344000955","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1244160.0,1244160.0,21112,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487356,318197.00
03/25/2019 00:15,2,0.000,ALERT,213.96,302.37,59.953,1553487304,"201051344000648","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1235284.0,1235284.0,44571,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553487358,318198.00
03/25/2019 00:15,2,0.000,ALERT,214.19,302.98,60.006,1553487304,"201051344000645","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1239939.2,1239939.2,44533,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487359,318199.00
03/25/2019 00:15,2,0.000,ALERT,213.96,303.88,59.996,1553487304,"201051344000569","174011545737251",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,1255924.1,1255924.1,12752,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553487362,318200.00
03/25/2019 00:15,2,0.000,ALERT,214.19,302.68,59.990,1553487304,"179051228000119","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,43309.5,43309.5,12830,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553487363,318201.00
03/25/2019 00:30,2,0.000,ALERT,213.51,303.28,60.006,1553488204,"201051344000579","174011545737251",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,1255706.6,1255706.6,13203,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488206,318202.00
03/25/2019 00:30,2,0.000,ALERT,212.61,300.57,60.006,1553488204,"201051344001025","174011545737251",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,1238180.9,1238180.9,21127,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553488208,318203.00
03/25/2019 00:30,2,0.000,ALERT,212.61,301.17,60.006,1553488204,"201051344001093","174011545737251",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,1222319.1,1222319.1,21149,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488210,318204.00
03/25/2019 00:30,2,0.000,ALERT,213.51,302.68,60.012,1553488204,"201051344000458","174011545737251",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,1239051.3,1239051.3,12944,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488212,318205.00
03/25/2019 00:30,2,0.000,ALERT,212.61,301.47,60.006,1553488204,"201051344000890","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1236854.5,1236854.5,21073,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553488214,318206.00
03/25/2019 00:30,2,0.000,ALERT,213.29,302.37,60.006,1553488204,"201051344000988","174011545737251",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,959520.5,959520.5,13296,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488216,318207.00
03/25/2019 00:30,2,0.000,ALERT,213.29,302.07,60.054,1553488204,"201051344000582","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1216252.8,1216252.8,21049,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488217,318208.00
03/25/2019 00:30,2,0.000,ALERT,213.51,303.28,60.028,1553488204,"201051344000868","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1224109.2,1224109.2,44996,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488219,318209.00
03/25/2019 00:30,2,0.000,ALERT,213.96,303.28,59.996,1553488204,"201051344000576","174011545737251",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,1242324.0,1242324.0,17031,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488221,318210.00
03/25/2019 00:30,2,0.000,ALERT,213.51,302.68,60.012,1553488204,"201051344001158","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1219423.8,1219423.8,13251,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488223,318211.00
03/25/2019 00:30,2,0.000,ALERT,212.83,300.57,59.996,1553488204,"201051344000917","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1234271.6,1234271.6,20920,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488225,318212.00
03/25/2019 00:30,2,0.000,ALERT,213.06,300.57,60.001,1553488204,"201051344000417","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,994514.8,994514.8,21144,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488226,318213.00
03/25/2019 00:30,2,0.000,ALERT,213.06,301.17,59.996,1553488204,"201051344000685","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1238786.1,1238786.1,21130,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553488228,318214.00
03/25/2019 00:30,2,0.000,ALERT,212.83,300.57,59.964,1553488204,"201051344000651","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1231399.3,1231399.3,21113,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488230,318215.00
03/25/2019 00:30,2,0.000,ALERT,213.06,302.98,59.990,1553488204,"201051344000594","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1245072.2,1245072.2,44943,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488232,318216.00
03/25/2019 00:30,2,0.000,ALERT,213.74,302.98,59.996,1553488204,"201051344000469","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1223645.0,1223645.0,13235,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553488234,318217.00
03/25/2019 00:30,2,0.000,ALERT,213.06,301.47,59.990,1553488204,"201051344000585","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1244295.4,1244295.4,21166,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488235,318218.00
03/25/2019 00:30,2,0.000,ALERT,214.19,302.68,59.953,1553488204,"201051344000853","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1246992.1,1246992.1,12832,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488237,318219.00
03/25/2019 00:30,2,0.000,ALERT,213.29,301.47,59.980,1553488204,"201051344001145","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1247111.3,1247111.3,21082,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553488239,318220.00
03/25/2019 00:30,2,0.000,ALERT,213.06,301.17,59.996,1553488204,"201051344000438","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1239741.7,1239741.7,21120,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488241,318221.00
03/25/2019 00:30,2,0.000,ALERT,212.61,301.17,59.996,1553488204,"201051344001135","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1226770.4,1226770.4,21073,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488243,318222.00
03/25/2019 00:30,2,0.000,ALERT,213.51,302.68,59.990,1553488204,"201051344000983","174011545737251",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,1245203.1,1245203.1,12839,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488245,318223.00
03/25/2019 00:30,2,0.000,ALERT,212.83,300.57,60.012,1553488204,"201051344001203","174011545737251",0.00,-8.00,0,299.67,305.68,0.0,0.0,0.000,1234415.4,1234415.4,21125,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488247,318224.00
03/25/2019 00:30,2,0.000,ALERT,212.83,301.47,59.996,1553488204,"201051344001230","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1231535.7,1231535.7,20937,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488248,318225.00
03/25/2019 00:30,2,0.000,ALERT,212.38,300.87,59.996,1553488204,"201051344000646","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1224561.1,1224561.1,21092,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488250,318226.00
03/25/2019 00:30,2,0.000,ALERT,213.96,302.37,60.006,1553488204,"201051344000867","174011545737251",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,1222649.2,1222649.2,45016,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488252,318227.00
03/25/2019 00:30,2,0.000,ALERT,214.41,302.37,59.990,1553488204,"201051344000633","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1221420.1,1221420.1,45068,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488254,318228.00
03/25/2019 00:30,2,0.000,ALERT,212.38,300.87,59.953,1553488204,"201051344000955","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1244160.0,1244160.0,21114,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488256,318229.00
03/25/2019 00:30,2,0.000,ALERT,213.74,302.07,59.996,1553488204,"201051344000648","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1235284.0,1235284.0,44573,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488257,318230.00
03/25/2019 00:30,2,0.000,ALERT,214.19,302.68,60.017,1553488204,"201051344000645","174011545737251",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,1239939.2,1239939.2,44535,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488259,318231.00
03/25/2019 00:30,2,0.000,ALERT,213.74,303.28,59.996,1553488204,"201051344000569","174011545737251",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,1255924.1,1255924.1,12754,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553488261,318232.00
03/25/2019 00:30,2,0.000,ALERT,213.96,302.37,59.985,1553488204,"179051228000119","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,43309.5,43309.5,12832,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553488263,318233.00
03/25/2019 00:45,2,0.000,ALERT,213.74,303.58,59.990,1553489104,"201051344000579","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1255706.6,1255706.6,13205,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489106,318234.00
03/25/2019 00:45,2,0.000,ALERT,212.61,300.57,59.990,1553489104,"201051344001025","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1238180.9,1238180.9,21129,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489108,318235.00
03/25/2019 00:45,2,0.000,ALERT,212.83,301.17,59.969,1553489104,"201051344001093","174011545737251",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,1222319.1,1222319.1,21151,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489110,318236.00
03/25/2019 00:45,2,0.000,ALERT,213.51,303.28,59.985,1553489104,"201051344000458","174011545737251",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,1239051.3,1239051.3,12946,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489112,318237.00
03/25/2019 00:45,2,0.000,ALERT,212.83,301.77,60.012,1553489104,"201051344000890","174011545737251",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,1236854.5,1236854.5,21075,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489114,318238.00
03/25/2019 00:45,2,0.000,ALERT,213.51,302.98,60.017,1553489104,"201051344000988","174011545737251",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,959520.5,959520.5,13298,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553489116,318239.00
03/25/2019 00:45,2,0.000,ALERT,213.51,302.37,59.980,1553489104,"201051344000582","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1216252.8,1216252.8,21051,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489117,318240.00
03/25/2019 00:45,2,0.000,ALERT,213.74,303.88,59.990,1553489104,"201051344000868","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1224109.2,1224109.2,44998,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489119,318241.00
03/25/2019 00:45,2,0.000,ALERT,214.19,303.88,59.964,1553489104,"201051344000576","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1242324.0,1242324.0,17033,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489121,318242.00
03/25/2019 00:45,2,0.000,ALERT,213.96,303.28,59.996,1553489104,"201051344001158","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1219423.8,1219423.8,13253,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489123,318243.00
03/25/2019 00:45,2,0.000,ALERT,213.06,300.87,59.953,1553489104,"201051344000917","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1234271.6,1234271.6,20922,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553489125,318244.00
03/25/2019 00:45,2,0.000,ALERT,213.06,300.87,60.001,1553489104,"201051344000417","174011545737251",0.00,-8.00,0,298.77,302.07,0.0,0.0,0.000,994514.8,994514.8,21146,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553489127,318245.00
03/25/2019 00:45,2,0.000,ALERT,213.29,301.17,60.001,1553489104,"201051344000685","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1238786.1,1238786.1,21132,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489128,318246.00
03/25/2019 00:45,2,0.000,ALERT,212.83,300.27,59.975,1553489104,"201051344000651","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1231399.3,1231399.3,21115,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489130,318247.00
03/25/2019 00:45,2,0.000,ALERT,213.29,303.58,59.990,1553489104,"201051344000594","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1245072.2,1245072.2,44945,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489132,318248.00
03/25/2019 00:45,2,0.000,ALERT,213.74,302.98,59.996,1553489104,"201051344000469","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1223645.0,1223645.0,13237,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489134,318249.00
03/25/2019 00:45,2,0.000,ALERT,212.83,301.17,59.996,1553489104,"201051344000585","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1244295.4,1244295.4,21168,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489136,318250.00
03/25/2019 00:45,2,0.000,ALERT,214.19,302.98,60.001,1553489104,"201051344000853","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1246992.1,1246992.1,12834,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489138,318251.00
03/25/2019 00:45,2,0.000,ALERT,213.06,301.17,59.980,1553489104,"201051344001145","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1247111.3,1247111.3,21084,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489140,318252.00
03/25/2019 00:45,2,0.000,ALERT,212.83,301.17,59.948,1553489104,"201051344000438","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1239741.7,1239741.7,21122,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489141,318253.00
03/25/2019 00:45,2,0.000,ALERT,212.61,301.77,59.990,1553489104,"201051344001135","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1226770.4,1226770.4,21075,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489143,318254.00
03/25/2019 00:45,2,0.000,ALERT,213.74,303.28,59.980,1553489104,"201051344000983","174011545737251",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,1245203.1,1245203.1,12841,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489145,318255.00
03/25/2019 00:45,2,0.000,ALERT,213.06,301.17,59.938,1553489104,"201051344001203","174011545737251",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,1234415.4,1234415.4,21127,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489147,318256.00
03/25/2019 00:45,2,0.000,ALERT,212.83,302.07,59.959,1553489104,"201051344001230","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1231535.7,1231535.7,20939,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489149,318257.00
03/25/2019 00:45,2,0.000,ALERT,212.61,301.17,60.033,1553489104,"201051344000646","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1224561.1,1224561.1,21094,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553489151,318258.00
03/25/2019 00:45,2,0.000,ALERT,213.96,302.68,59.990,1553489104,"201051344000867","174011545737251",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,1222649.2,1222649.2,45018,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489153,318259.00
03/25/2019 00:45,2,0.000,ALERT,214.41,302.98,59.985,1553489104,"201051344000633","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1221420.1,1221420.1,45070,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489154,318260.00
03/25/2019 00:45,2,0.000,ALERT,212.38,301.47,59.985,1553489104,"201051344000955","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1244160.0,1244160.0,21116,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489156,318261.00
03/25/2019 00:45,2,0.000,ALERT,213.74,302.37,60.022,1553489104,"201051344000648","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1235284.0,1235284.0,44575,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489158,318262.00
03/25/2019 00:45,2,0.000,ALERT,214.19,302.98,59.985,1553489104,"201051344000645","174011545737251",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,1239939.2,1239939.2,44537,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489160,318263.00
03/25/2019 00:45,2,0.000,ALERT,213.74,303.58,59.990,1553489104,"201051344000569","174011545737251",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,1255924.1,1255924.1,12756,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553489162,318264.00
03/25/2019 00:45,2,0.000,ALERT,214.19,302.68,59.990,1553489104,"179051228000119","174011545737251",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,43309.5,43309.5,12834,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553489163,318265.00
03/25/2019 01:00,2,0.000,ALERT,213.74,303.88,59.985,1553490004,"201051344000579","174011545737251",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,1255706.6,1255706.6,13207,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490006,318266.00
03/25/2019 01:00,2,0.000,ALERT,212.83,300.27,59.985,1553490004,"201051344001025","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1238180.9,1238180.9,21131,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490008,318267.00
03/25/2019 01:00,2,0.000,ALERT,212.83,301.17,59.996,1553490004,"201051344001093","174011545737251",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,1222319.1,1222319.1,21153,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490010,318268.00
03/25/2019 01:00,2,0.000,ALERT,213.51,302.98,59.990,1553490004,"201051344000458","174011545737251",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,1239051.3,1239051.3,12948,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490012,318269.00
03/25/2019 01:00,2,0.000,ALERT,212.83,301.77,59.953,1553490004,"201051344000890","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1236854.5,1236854.5,21077,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490013,318270.00
03/25/2019 01:00,2,0.000,ALERT,213.51,302.68,59.980,1553490004,"201051344000988","174011545737251",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,959520.5,959520.5,13300,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490015,318271.00
03/25/2019 01:00,2,0.000,ALERT,213.29,302.07,59.996,1553490004,"201051344000582","174011545737251",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,1216252.8,1216252.8,21053,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490017,318272.00
03/25/2019 01:00,2,0.000,ALERT,213.74,303.28,60.006,1553490004,"201051344000868","174011545737251",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,1224109.2,1224109.2,45000,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490019,318273.00
03/25/2019 01:00,2,0.000,ALERT,214.19,303.58,60.038,1553490004,"201051344000576","174011545737251",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,1242324.0,1242324.0,17035,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490021,318274.00
03/25/2019 01:00,2,0.000,ALERT,213.74,302.98,59.990,1553490004,"201051344001158","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1219423.8,1219423.8,13255,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490022,318275.00
03/25/2019 01:00,2,0.000,ALERT,213.06,300.87,59.959,1553490004,"201051344000917","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1234271.6,1234271.6,20924,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490024,318276.00
03/25/2019 01:00,2,0.000,ALERT,213.06,300.87,60.028,1553490004,"201051344000417","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,994514.8,994514.8,21148,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490026,318277.00
03/25/2019 01:00,2,0.000,ALERT,213.29,301.47,59.985,1553490004,"201051344000685","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1238786.1,1238786.1,21134,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490028,318278.00
03/25/2019 01:00,2,0.000,ALERT,212.83,300.57,59.964,1553490004,"201051344000651","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1231399.3,1231399.3,21117,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490030,318279.00
03/25/2019 01:00,2,0.000,ALERT,213.29,303.28,60.017,1553490004,"201051344000594","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1245072.2,1245072.2,44947,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490032,318280.00
03/25/2019 01:00,2,0.000,ALERT,213.51,302.68,60.028,1553490004,"201051344000469","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1223645.0,1223645.0,13239,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490033,318281.00
