ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 01:00,2,0.000,ALERT,213.06,301.77,60.006,1553490004,"201051344000585","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1244295.4,1244295.4,21170,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490035,318282.00
03/25/2019 01:00,2,0.000,ALERT,214.19,302.68,59.990,1553490004,"201051344000853","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1246992.1,1246992.1,12836,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490037,318283.00
03/25/2019 01:00,2,0.000,ALERT,213.06,301.47,60.001,1553490004,"201051344001145","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1247111.3,1247111.3,21086,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490039,318284.00
03/25/2019 01:00,2,0.000,ALERT,213.06,301.47,60.043,1553490004,"201051344000438","174011545737251",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,1239741.7,1239741.7,21124,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490041,318285.00
03/25/2019 01:00,2,0.000,ALERT,212.61,301.47,59.985,1553490004,"201051344001135","174011545737251",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,1226770.4,1226770.4,21077,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490043,318286.00
03/25/2019 01:00,2,0.000,ALERT,213.51,302.98,59.996,1553490004,"201051344000983","174011545737251",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,1245203.1,1245203.1,12843,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490044,318287.00
03/25/2019 01:00,2,0.000,ALERT,213.06,300.87,60.017,1553490004,"201051344001203","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,1234415.4,1234415.4,21129,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490046,318288.00
03/25/2019 01:00,2,0.000,ALERT,213.06,301.77,60.001,1553490004,"201051344001230","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1231535.7,1231535.7,20941,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490048,318289.00
03/25/2019 01:00,2,0.000,ALERT,212.83,301.47,60.028,1553490004,"201051344000646","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1224561.1,1224561.1,21096,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490050,318290.00
03/25/2019 01:00,2,0.000,ALERT,213.96,302.07,59.975,1553490004,"201051344000867","174011545737251",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,1222649.2,1222649.2,45020,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490052,318291.00
03/25/2019 01:00,2,0.000,ALERT,214.19,302.37,60.001,1553490004,"201051344000633","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1221420.1,1221420.1,45072,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490054,318292.00
03/25/2019 01:00,2,0.000,ALERT,212.61,301.47,59.996,1553490004,"201051344000955","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1244160.0,1244160.0,21118,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490055,318293.00
03/25/2019 01:00,2,0.000,ALERT,213.74,301.77,59.996,1553490004,"201051344000648","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1235284.0,1235284.0,44577,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490057,318294.00
03/25/2019 01:00,2,0.000,ALERT,214.19,302.68,60.001,1553490004,"201051344000645","174011545737251",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,1239939.2,1239939.2,44539,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490059,318295.00
03/25/2019 01:00,2,0.000,ALERT,213.51,302.98,60.001,1553490004,"201051344000569","174011545737251",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,1255924.1,1255924.1,12758,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490061,318296.00
03/25/2019 01:00,2,0.000,ALERT,213.96,302.37,59.948,1553490004,"179051228000119","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,43309.5,43309.5,12836,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553490063,318297.00
03/25/2019 01:15,2,0.000,ALERT,213.51,303.28,60.017,1553490904,"201051344000579","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1255706.6,1255706.6,13209,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490906,318298.00
03/25/2019 01:15,2,0.000,ALERT,212.83,300.87,59.990,1553490904,"201051344001025","174011545737251",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,1238180.9,1238180.9,21133,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490908,318299.00
03/25/2019 01:15,2,0.000,ALERT,212.83,301.17,60.012,1553490904,"201051344001093","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1222319.1,1222319.1,21155,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490910,318300.00
03/25/2019 01:15,2,0.000,ALERT,213.51,302.68,60.028,1553490904,"201051344000458","174011545737251",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,1239051.3,1239051.3,12950,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490911,318301.00
03/25/2019 01:15,2,0.000,ALERT,212.83,301.47,60.017,1553490904,"201051344000890","174011545737251",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,1236854.5,1236854.5,21079,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490913,318302.00
03/25/2019 01:15,2,0.000,ALERT,213.29,302.37,60.022,1553490904,"201051344000988","174011545737251",0.00,-6.00,0,297.87,304.48,0.0,0.0,0.000,959520.5,959520.5,13302,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490915,318303.00
03/25/2019 01:15,2,0.000,ALERT,213.51,302.07,60.022,1553490904,"201051344000582","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1216252.8,1216252.8,21055,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490917,318304.00
03/25/2019 01:15,2,0.000,ALERT,213.51,303.28,60.022,1553490904,"201051344000868","174011545737251",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,1224109.2,1224109.2,45002,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490919,318305.00
03/25/2019 01:15,2,0.000,ALERT,213.96,302.98,60.054,1553490904,"201051344000576","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1242324.0,1242324.0,17037,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490920,318306.00
03/25/2019 01:15,2,0.000,ALERT,213.74,302.37,60.049,1553490904,"201051344001158","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1219423.8,1219423.8,13257,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490922,318307.00
03/25/2019 01:15,2,0.000,ALERT,213.06,300.87,60.006,1553490904,"201051344000917","174011545737251",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,1234271.6,1234271.6,20926,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490924,318308.00
03/25/2019 01:15,2,0.000,ALERT,213.29,300.57,60.022,1553490904,"201051344000417","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,994514.8,994514.8,21150,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490926,318309.00
03/25/2019 01:15,2,0.000,ALERT,213.29,301.47,60.049,1553490904,"201051344000685","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1238786.1,1238786.1,21136,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490928,318310.00
03/25/2019 01:15,2,0.000,ALERT,213.06,300.27,60.001,1553490904,"201051344000651","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,1231399.3,1231399.3,21119,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490930,318311.00
03/25/2019 01:15,2,0.000,ALERT,213.29,302.98,60.006,1553490904,"201051344000594","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1245072.2,1245072.2,44949,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490931,318312.00
03/25/2019 01:15,2,0.000,ALERT,213.74,302.68,59.996,1553490904,"201051344000469","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1223645.0,1223645.0,13241,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490933,318313.00
03/25/2019 01:15,2,0.000,ALERT,213.06,301.47,60.022,1553490904,"201051344000585","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1244295.4,1244295.4,21172,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490935,318314.00
03/25/2019 01:15,2,0.000,ALERT,214.19,302.37,60.006,1553490904,"201051344000853","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1246992.1,1246992.1,12838,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490937,318315.00
03/25/2019 01:15,2,0.000,ALERT,213.29,301.47,59.985,1553490904,"201051344001145","174011545737251",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,1247111.3,1247111.3,21088,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490939,318316.00
03/25/2019 01:15,2,0.000,ALERT,213.29,301.47,60.001,1553490904,"201051344000438","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1239741.7,1239741.7,21126,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490941,318317.00
03/25/2019 01:15,2,0.000,ALERT,212.61,301.47,60.033,1553490904,"201051344001135","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1226770.4,1226770.4,21079,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490943,318318.00
03/25/2019 01:15,2,0.000,ALERT,213.74,302.98,60.022,1553490904,"201051344000983","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1245203.1,1245203.1,12845,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490944,318319.00
03/25/2019 01:15,2,0.000,ALERT,213.06,300.87,60.006,1553490904,"201051344001203","174011545737251",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,1234415.4,1234415.4,21131,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490946,318320.00
03/25/2019 01:15,2,0.000,ALERT,212.83,301.77,59.996,1553490904,"201051344001230","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1231535.7,1231535.7,20943,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553490948,318321.00
03/25/2019 01:15,2,0.000,ALERT,212.83,301.17,60.001,1553490904,"201051344000646","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1224561.1,1224561.1,21098,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490950,318322.00
03/25/2019 01:15,2,0.000,ALERT,213.96,302.37,60.012,1553490904,"201051344000867","174011545737251",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,1222649.2,1222649.2,45022,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490952,318323.00
03/25/2019 01:15,2,0.000,ALERT,214.41,302.68,59.996,1553490904,"201051344000633","174011545737251",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,1221420.1,1221420.1,45074,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490954,318324.00
03/25/2019 01:15,2,0.000,ALERT,212.61,301.47,60.001,1553490904,"201051344000955","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1244160.0,1244160.0,21120,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490956,318325.00
03/25/2019 01:15,2,0.000,ALERT,213.74,302.07,59.990,1553490904,"201051344000648","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1235284.0,1235284.0,44579,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490957,318326.00
03/25/2019 01:15,2,0.000,ALERT,214.19,302.98,59.990,1553490904,"201051344000645","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1239939.2,1239939.2,44541,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490959,318327.00
03/25/2019 01:15,2,0.000,ALERT,213.74,303.58,59.990,1553490904,"201051344000569","174011545737251",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,1255924.1,1255924.1,12760,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553490961,318328.00
03/25/2019 01:15,2,0.000,ALERT,214.19,302.37,59.985,1553490904,"179051228000119","174011545737251",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,43309.5,43309.5,12838,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553490963,318329.00
03/25/2019 01:30,2,0.000,ALERT,213.74,303.88,59.996,1553491804,"201051344000579","174011545737251",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,1255706.6,1255706.6,13211,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553491807,318330.00
03/25/2019 01:30,2,0.000,ALERT,212.61,300.57,59.996,1553491804,"201051344001025","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1238180.9,1238180.9,21135,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491808,318331.00
03/25/2019 01:30,2,0.000,ALERT,212.83,301.77,59.996,1553491804,"201051344001093","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1222319.1,1222319.1,21157,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553491810,318332.00
03/25/2019 01:30,2,0.000,ALERT,213.51,303.28,59.964,1553491804,"201051344000458","174011545737251",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,1239051.3,1239051.3,12952,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491812,318333.00
03/25/2019 01:30,2,0.000,ALERT,212.83,302.07,59.996,1553491804,"201051344000890","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1236854.5,1236854.5,21081,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491814,318334.00
03/25/2019 01:30,2,0.000,ALERT,213.51,302.98,59.990,1553491804,"201051344000988","174011545737251",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,959520.5,959520.5,13304,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491816,318335.00
03/25/2019 01:30,2,0.000,ALERT,213.29,302.37,59.990,1553491804,"201051344000582","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1216252.8,1216252.8,21057,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491817,318336.00
03/25/2019 01:30,2,0.000,ALERT,213.51,303.58,59.959,1553491804,"201051344000868","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1224109.2,1224109.2,45004,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491819,318337.00
03/25/2019 01:30,2,0.000,ALERT,214.19,303.88,59.996,1553491804,"201051344000576","174011545737251",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,1242324.0,1242324.0,17039,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491821,318338.00
03/25/2019 01:30,2,0.000,ALERT,213.74,302.98,60.038,1553491804,"201051344001158","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1219423.8,1219423.8,13259,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491823,318339.00
03/25/2019 01:30,2,0.000,ALERT,213.06,300.87,59.985,1553491804,"201051344000917","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1234271.6,1234271.6,20928,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553491825,318340.00
03/25/2019 01:30,2,0.000,ALERT,213.06,300.87,59.964,1553491804,"201051344000417","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,994514.8,994514.8,21152,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491827,318341.00
03/25/2019 01:30,2,0.000,ALERT,213.29,301.47,60.001,1553491804,"201051344000685","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1238786.1,1238786.1,21138,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553491828,318342.00
03/25/2019 01:30,2,0.000,ALERT,213.06,300.57,59.996,1553491804,"201051344000651","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1231399.3,1231399.3,21121,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491830,318343.00
03/25/2019 01:30,2,0.000,ALERT,213.51,303.88,59.964,1553491804,"201051344000594","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1245072.2,1245072.2,44951,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491832,318344.00
03/25/2019 01:30,2,0.000,ALERT,213.74,303.28,60.012,1553491804,"201051344000469","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1223645.0,1223645.0,13243,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491834,318345.00
03/25/2019 01:30,2,0.000,ALERT,213.06,301.77,60.001,1553491804,"201051344000585","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1244295.4,1244295.4,21174,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553491836,318346.00
03/25/2019 01:30,2,0.000,ALERT,214.19,303.28,59.996,1553491804,"201051344000853","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1246992.1,1246992.1,12840,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491838,318347.00
03/25/2019 01:30,2,0.000,ALERT,213.29,301.47,59.953,1553491804,"201051344001145","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1247111.3,1247111.3,21090,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491839,318348.00
03/25/2019 01:30,2,0.000,ALERT,213.06,301.47,59.996,1553491804,"201051344000438","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1239741.7,1239741.7,21128,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491841,318349.00
03/25/2019 01:30,2,0.000,ALERT,212.61,301.47,59.990,1553491804,"201051344001135","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1226770.4,1226770.4,21081,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491843,318350.00
03/25/2019 01:30,2,0.000,ALERT,213.74,303.58,59.985,1553491804,"201051344000983","174011545737251",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,1245203.1,1245203.1,12847,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553491845,318351.00
03/25/2019 01:30,2,0.000,ALERT,213.06,301.17,60.001,1553491804,"201051344001203","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1234415.4,1234415.4,21133,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491847,318352.00
03/25/2019 01:30,2,0.000,ALERT,212.83,301.47,59.990,1553491804,"201051344001230","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1231535.7,1231535.7,20945,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553491849,318353.00
03/25/2019 01:30,2,0.000,ALERT,212.61,301.17,59.985,1553491804,"201051344000646","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1224561.1,1224561.1,21100,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491851,318354.00
03/25/2019 01:30,2,0.000,ALERT,213.96,302.68,59.980,1553491804,"201051344000867","174011545737251",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,1222649.2,1222649.2,45024,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491852,318355.00
03/25/2019 01:30,2,0.000,ALERT,214.41,302.98,59.980,1553491804,"201051344000633","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1221420.1,1221420.1,45076,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491854,318356.00
03/25/2019 01:30,2,0.000,ALERT,212.38,301.47,59.948,1553491804,"201051344000955","174011545737251",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,1244160.0,1244160.0,21122,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491856,318357.00
03/25/2019 01:30,2,0.000,ALERT,213.74,302.37,59.969,1553491804,"201051344000648","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1235284.0,1235284.0,44581,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491858,318358.00
03/25/2019 01:30,2,0.000,ALERT,214.19,303.28,59.996,1553491804,"201051344000645","174011545737251",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,1239939.2,1239939.2,44543,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491860,318359.00
03/25/2019 01:30,2,0.000,ALERT,213.74,303.58,59.990,1553491804,"201051344000569","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1255924.1,1255924.1,12762,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553491862,318360.00
03/25/2019 01:30,2,0.000,ALERT,214.19,302.37,59.980,1553491804,"179051228000119","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,43309.5,43309.5,12840,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553491863,318361.00
03/25/2019 01:45,2,0.000,ALERT,213.96,304.48,60.012,1553492703,"201051344000579","174011545737251",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,1255706.6,1255706.6,13213,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492706,318362.00
03/25/2019 01:45,2,0.000,ALERT,212.61,300.57,60.006,1553492703,"201051344001025","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1238180.9,1238180.9,21137,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492708,318363.00
03/25/2019 01:45,2,0.000,ALERT,212.83,301.47,59.996,1553492703,"201051344001093","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1222319.1,1222319.1,21159,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492710,318364.00
03/25/2019 01:45,2,0.000,ALERT,213.74,303.58,60.001,1553492703,"201051344000458","174011545737251",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,1239051.3,1239051.3,12954,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492711,318365.00
03/25/2019 01:45,2,0.000,ALERT,212.61,301.77,59.985,1553492703,"201051344000890","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1236854.5,1236854.5,21083,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492713,318366.00
03/25/2019 01:45,2,0.000,ALERT,213.74,303.58,60.022,1553492703,"201051344000988","174011545737251",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,959520.5,959520.5,13306,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553492715,318367.00
03/25/2019 01:45,2,0.000,ALERT,213.29,302.37,59.996,1553492703,"201051344000582","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1216252.8,1216252.8,21059,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492717,318368.00
03/25/2019 01:45,2,0.000,ALERT,213.96,304.18,59.985,1553492703,"201051344000868","174011545737251",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,1224109.2,1224109.2,45006,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553492719,318369.00
03/25/2019 01:45,2,0.000,ALERT,214.41,304.18,59.996,1553492703,"201051344000576","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1242324.0,1242324.0,17041,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492721,318370.00
03/25/2019 01:45,2,0.000,ALERT,213.96,303.58,60.012,1553492703,"201051344001158","174011545737251",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,1219423.8,1219423.8,13261,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492723,318371.00
03/25/2019 01:45,2,0.000,ALERT,213.29,301.17,59.996,1553492703,"201051344000917","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1234271.6,1234271.6,20930,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492724,318372.00
03/25/2019 01:45,2,0.000,ALERT,213.06,300.87,59.996,1553492703,"201051344000417","174011545737251",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,994514.8,994514.8,21154,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492726,318373.00
03/25/2019 01:45,2,0.000,ALERT,213.29,301.47,60.001,1553492703,"201051344000685","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1238786.1,1238786.1,21140,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553492728,318374.00
03/25/2019 01:45,2,0.000,ALERT,213.06,300.87,59.996,1553492703,"201051344000651","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1231399.3,1231399.3,21123,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492730,318375.00
03/25/2019 01:45,2,0.000,ALERT,213.51,303.88,59.996,1553492703,"201051344000594","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1245072.2,1245072.2,44953,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492732,318376.00
03/25/2019 01:45,2,0.000,ALERT,213.96,303.58,59.990,1553492703,"201051344000469","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1223645.0,1223645.0,13245,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492733,318377.00
03/25/2019 01:45,2,0.000,ALERT,213.06,301.77,60.001,1553492703,"201051344000585","174011545737251",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,1244295.4,1244295.4,21176,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492735,318378.00
03/25/2019 01:45,2,0.000,ALERT,214.41,303.28,59.990,1553492703,"201051344000853","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1246992.1,1246992.1,12842,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492737,318379.00
03/25/2019 01:45,2,0.000,ALERT,213.29,301.77,60.038,1553492703,"201051344001145","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1247111.3,1247111.3,21092,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492739,318380.00
03/25/2019 01:45,2,0.000,ALERT,213.29,301.47,59.996,1553492703,"201051344000438","174011545737251",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,1239741.7,1239741.7,21130,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492741,318381.00
03/25/2019 01:45,2,0.000,ALERT,212.61,301.47,60.022,1553492703,"201051344001135","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1226770.4,1226770.4,21083,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492743,318382.00
03/25/2019 01:45,2,0.000,ALERT,213.96,303.58,59.985,1553492703,"201051344000983","174011545737251",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,1245203.1,1245203.1,12849,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492745,318383.00
03/25/2019 01:45,2,0.000,ALERT,213.06,300.87,59.959,1553492703,"201051344001203","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1234415.4,1234415.4,21135,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492746,318384.00
03/25/2019 01:45,2,0.000,ALERT,213.06,301.77,60.043,1553492703,"201051344001230","174011545737251",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,1231535.7,1231535.7,20947,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492748,318385.00
03/25/2019 01:45,2,0.000,ALERT,212.61,301.17,59.985,1553492703,"201051344000646","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1224561.1,1224561.1,21102,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492750,318386.00
03/25/2019 01:45,2,0.000,ALERT,214.19,302.98,59.990,1553492703,"201051344000867","174011545737251",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,1222649.2,1222649.2,45026,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492752,318387.00
03/25/2019 01:45,2,0.000,ALERT,214.64,303.58,59.990,1553492703,"201051344000633","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1221420.1,1221420.1,45078,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492754,318388.00
03/25/2019 01:45,2,0.000,ALERT,212.61,301.47,59.990,1553492703,"201051344000955","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1244160.0,1244160.0,21124,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492756,318389.00
03/25/2019 01:45,2,0.000,ALERT,213.96,302.98,59.996,1553492703,"201051344000648","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1235284.0,1235284.0,44583,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492757,318390.00
03/25/2019 01:45,2,0.000,ALERT,214.41,303.58,59.985,1553492703,"201051344000645","174011545737251",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,1239939.2,1239939.2,44545,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553492759,318391.00
03/25/2019 01:45,2,0.000,ALERT,213.96,304.18,60.033,1553492703,"201051344000569","174011545737251",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,1255924.1,1255924.1,12764,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553492761,318392.00
03/25/2019 01:45,2,0.000,ALERT,214.41,302.98,59.953,1553492703,"179051228000119","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,43309.5,43309.5,12842,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553492763,318393.00
03/25/2019 02:00,2,0.000,ALERT,213.96,303.88,59.996,1553493604,"201051344000579","174011545737251",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,1255706.6,1255706.6,13215,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493606,318394.00
03/25/2019 02:00,2,0.000,ALERT,212.83,301.17,60.001,1553493604,"201051344001025","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1238180.9,1238180.9,21139,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493607,318395.00
03/25/2019 02:00,2,0.000,ALERT,213.06,302.07,60.001,1553493604,"201051344001093","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1222319.1,1222319.1,21161,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493609,318396.00
03/25/2019 02:00,2,0.000,ALERT,213.74,303.28,60.001,1553493604,"201051344000458","174011545737251",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,1239051.3,1239051.3,12956,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493611,318397.00
03/25/2019 02:00,2,0.000,ALERT,212.83,302.07,59.964,1553493604,"201051344000890","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1236854.5,1236854.5,21085,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493613,318398.00
03/25/2019 02:00,2,0.000,ALERT,213.74,303.28,59.969,1553493604,"201051344000988","174011545737251",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,959520.5,959520.5,13308,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493615,318399.00
03/25/2019 02:00,2,0.000,ALERT,213.51,302.98,60.001,1553493604,"201051344000582","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1216252.8,1216252.8,21061,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493617,318400.00
03/25/2019 02:00,2,0.000,ALERT,213.74,303.88,60.001,1553493604,"201051344000868","174011545737251",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,1224109.2,1224109.2,45008,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493618,318401.00
03/25/2019 02:00,2,0.000,ALERT,214.19,303.88,60.006,1553493604,"201051344000576","174011545737251",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,1242324.0,1242324.0,17043,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493620,318402.00
03/25/2019 02:00,2,0.000,ALERT,213.96,303.28,60.001,1553493604,"201051344001158","174011545737251",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,1219423.8,1219423.8,13263,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493622,318403.00
03/25/2019 02:00,2,0.000,ALERT,213.29,301.47,60.001,1553493604,"201051344000917","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1234271.6,1234271.6,20932,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493624,318404.00
03/25/2019 02:00,2,0.000,ALERT,213.29,301.47,59.996,1553493604,"201051344000417","174011545737251",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,994514.8,994514.8,21156,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493626,318405.00
03/25/2019 02:00,2,0.000,ALERT,213.51,302.37,60.012,1553493604,"201051344000685","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1238786.1,1238786.1,21142,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493627,318406.00
03/25/2019 02:00,2,0.000,ALERT,213.06,301.17,60.001,1553493604,"201051344000651","174011545737251",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,1231399.3,1231399.3,21125,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493629,318407.00
03/25/2019 02:00,2,0.000,ALERT,213.51,303.88,59.964,1553493604,"201051344000594","174011545737251",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,1245072.2,1245072.2,44955,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493631,318408.00
03/25/2019 02:00,2,0.000,ALERT,213.74,303.28,60.006,1553493604,"201051344000469","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1223645.0,1223645.0,13247,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493633,318409.00
03/25/2019 02:00,2,0.000,ALERT,213.06,302.37,60.006,1553493604,"201051344000585","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1244295.4,1244295.4,21178,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493635,318410.00
03/25/2019 02:00,2,0.000,ALERT,214.19,303.28,60.001,1553493604,"201051344000853","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1246992.1,1246992.1,12844,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493637,318411.00
03/25/2019 02:00,2,0.000,ALERT,213.29,302.37,60.006,1553493604,"201051344001145","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1247111.3,1247111.3,21094,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493638,318412.00
03/25/2019 02:00,2,0.000,ALERT,213.06,302.07,60.043,1553493604,"201051344000438","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1239741.7,1239741.7,21132,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493640,318413.00
03/25/2019 02:00,2,0.000,ALERT,212.61,302.07,60.006,1553493604,"201051344001135","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1226770.4,1226770.4,21085,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493642,318414.00
03/25/2019 02:00,2,0.000,ALERT,213.51,303.28,60.006,1553493604,"201051344000983","174011545737251",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,1245203.1,1245203.1,12851,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493644,318415.00
03/25/2019 02:00,2,0.000,ALERT,213.29,301.77,60.012,1553493604,"201051344001203","174011545737251",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,1234415.4,1234415.4,21137,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493646,318416.00
03/25/2019 02:00,2,0.000,ALERT,213.06,302.37,60.006,1553493604,"201051344001230","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1231535.7,1231535.7,20949,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493648,318417.00
03/25/2019 02:00,2,0.000,ALERT,212.83,302.07,60.028,1553493604,"201051344000646","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1224561.1,1224561.1,21104,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493649,318418.00
03/25/2019 02:00,2,0.000,ALERT,213.96,302.98,60.017,1553493604,"201051344000867","174011545737251",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,1222649.2,1222649.2,45028,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493651,318419.00
03/25/2019 02:00,2,0.000,ALERT,214.41,302.98,60.012,1553493604,"201051344000633","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1221420.1,1221420.1,45080,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493653,318420.00
03/25/2019 02:00,2,0.000,ALERT,212.83,302.37,60.022,1553493604,"201051344000955","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1244160.0,1244160.0,21126,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553493655,318421.00
03/25/2019 02:00,2,0.000,ALERT,213.96,302.37,60.012,1553493604,"201051344000648","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1235284.0,1235284.0,44585,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493657,318422.00
03/25/2019 02:00,2,0.000,ALERT,214.19,302.98,60.022,1553493604,"201051344000645","174011545737251",0.00,-6.00,0,301.77,305.08,0.0,0.0,0.000,1239939.2,1239939.2,44547,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493658,318423.00
03/25/2019 02:00,2,0.000,ALERT,213.74,303.88,60.022,1553493604,"201051344000569","174011545737251",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,1255924.1,1255924.1,12766,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553493660,318424.00
03/25/2019 02:00,2,0.000,ALERT,214.19,302.98,60.017,1553493604,"179051228000119","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,43309.5,43309.5,12844,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553493662,318425.00
