ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 02:15,2,0.000,ALERT,213.96,303.88,60.012,1553494504,"201051344000579","174011545737251",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,1255706.6,1255706.6,13217,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494506,318426.00
03/25/2019 02:15,2,0.000,ALERT,212.83,301.17,60.017,1553494504,"201051344001025","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1238180.9,1238180.9,21141,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553494508,318427.00
03/25/2019 02:15,2,0.000,ALERT,212.83,301.77,59.996,1553494504,"201051344001093","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,1222319.1,1222319.1,21163,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494510,318428.00
03/25/2019 02:15,2,0.000,ALERT,213.74,302.98,59.990,1553494504,"201051344000458","174011545737251",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,1239051.3,1239051.3,12958,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494511,318429.00
03/25/2019 02:15,2,0.000,ALERT,213.06,302.07,59.985,1553494504,"201051344000890","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1236854.5,1236854.5,21087,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494513,318430.00
03/25/2019 02:15,2,0.000,ALERT,213.51,302.68,59.990,1553494504,"201051344000988","174011545737251",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,959520.5,959520.5,13310,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494515,318431.00
03/25/2019 02:15,2,0.000,ALERT,213.74,302.68,59.959,1553494504,"201051344000582","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1216252.8,1216252.8,21063,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494517,318432.00
03/25/2019 02:15,2,0.000,ALERT,213.74,303.28,59.996,1553494504,"201051344000868","174011545737251",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,1224109.2,1224109.2,45010,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494519,318433.00
03/25/2019 02:15,2,0.000,ALERT,214.19,303.28,59.985,1553494504,"201051344000576","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1242324.0,1242324.0,17045,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553494521,318434.00
03/25/2019 02:15,2,0.000,ALERT,213.96,302.68,59.990,1553494504,"201051344001158","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1219423.8,1219423.8,13265,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494522,318435.00
03/25/2019 02:15,2,0.000,ALERT,213.29,301.17,60.001,1553494504,"201051344000917","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1234271.6,1234271.6,20934,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494524,318436.00
03/25/2019 02:15,2,0.000,ALERT,213.29,301.47,59.985,1553494504,"201051344000417","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,994514.8,994514.8,21158,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494526,318437.00
03/25/2019 02:15,2,0.000,ALERT,213.29,301.77,59.985,1553494504,"201051344000685","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1238786.1,1238786.1,21144,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494528,318438.00
03/25/2019 02:15,2,0.000,ALERT,213.06,301.17,59.990,1553494504,"201051344000651","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1231399.3,1231399.3,21127,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494530,318439.00
03/25/2019 02:15,2,0.000,ALERT,213.51,303.28,59.985,1553494504,"201051344000594","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1245072.2,1245072.2,44957,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494532,318440.00
03/25/2019 02:15,2,0.000,ALERT,213.96,302.68,60.028,1553494504,"201051344000469","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1223645.0,1223645.0,13249,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494533,318441.00
03/25/2019 02:15,2,0.000,ALERT,213.29,302.07,59.996,1553494504,"201051344000585","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1244295.4,1244295.4,21180,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494535,318442.00
03/25/2019 02:15,2,0.000,ALERT,214.19,302.68,59.990,1553494504,"201051344000853","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1246992.1,1246992.1,12846,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494537,318443.00
03/25/2019 02:15,2,0.000,ALERT,213.29,302.07,60.006,1553494504,"201051344001145","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1247111.3,1247111.3,21096,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494539,318444.00
03/25/2019 02:15,2,0.000,ALERT,213.29,301.77,59.990,1553494504,"201051344000438","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1239741.7,1239741.7,21134,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553494541,318445.00
03/25/2019 02:15,2,0.000,ALERT,212.61,301.77,59.980,1553494504,"201051344001135","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1226770.4,1226770.4,21087,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494542,318446.00
03/25/2019 02:15,2,0.000,ALERT,213.74,302.98,59.985,1553494504,"201051344000983","174011545737251",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,1245203.1,1245203.1,12853,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553494545,318447.00
03/25/2019 02:15,2,0.000,ALERT,213.06,301.47,60.022,1553494504,"201051344001203","174011545737251",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,1234415.4,1234415.4,21139,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494546,318448.00
03/25/2019 02:15,2,0.000,ALERT,213.06,302.07,59.985,1553494504,"201051344001230","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1231535.7,1231535.7,20951,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494548,318449.00
03/25/2019 02:15,2,0.000,ALERT,212.83,301.77,59.985,1553494504,"201051344000646","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1224561.1,1224561.1,21106,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494550,318450.00
03/25/2019 02:15,2,0.000,ALERT,213.96,302.07,59.975,1553494504,"201051344000867","174011545737251",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,1222649.2,1222649.2,45030,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553494552,318451.00
03/25/2019 02:15,2,0.000,ALERT,214.41,302.68,59.985,1553494504,"201051344000633","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1221420.1,1221420.1,45082,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494554,318452.00
03/25/2019 02:15,2,0.000,ALERT,212.61,301.77,59.975,1553494504,"201051344000955","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1244160.0,1244160.0,21128,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494555,318453.00
03/25/2019 02:15,2,0.000,ALERT,213.74,301.77,59.985,1553494504,"201051344000648","174011545737251",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,1235284.0,1235284.0,44587,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494557,318454.00
03/25/2019 02:15,2,0.000,ALERT,214.19,302.68,59.985,1553494504,"201051344000645","174011545737251",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,1239939.2,1239939.2,44549,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494559,318455.00
03/25/2019 02:15,2,0.000,ALERT,213.74,303.28,59.985,1553494504,"201051344000569","174011545737251",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,1255924.1,1255924.1,12768,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553494561,318456.00
03/25/2019 02:15,2,0.000,ALERT,214.19,302.07,59.980,1553494504,"179051228000119","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,43309.5,43309.5,12846,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553494563,318457.00
03/25/2019 02:30,2,0.000,ALERT,214.19,304.48,59.990,1553495404,"201051344000579","174011545737251",0.00,-6.50,0,301.77,306.88,0.0,0.0,0.000,1255706.6,1255706.6,13219,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495406,318458.00
03/25/2019 02:30,2,0.000,ALERT,213.29,301.77,60.001,1553495404,"201051344001025","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1238180.9,1238180.9,21143,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495407,318459.00
03/25/2019 02:30,2,0.000,ALERT,213.51,302.37,59.990,1553495404,"201051344001093","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1222319.1,1222319.1,21165,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553495409,318460.00
03/25/2019 02:30,2,0.000,ALERT,214.19,303.88,59.990,1553495404,"201051344000458","174011545737251",0.00,-5.00,0,300.87,306.88,0.0,0.0,0.000,1239051.3,1239051.3,12960,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495411,318461.00
03/25/2019 02:30,2,0.000,ALERT,213.51,302.98,59.996,1553495404,"201051344000890","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1236854.5,1236854.5,21089,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495413,318462.00
03/25/2019 02:30,2,0.000,ALERT,213.96,303.58,59.990,1553495404,"201051344000988","174011545737251",0.00,-6.50,0,298.47,305.38,0.0,0.0,0.000,959520.5,959520.5,13312,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495415,318463.00
03/25/2019 02:30,2,0.000,ALERT,213.96,303.58,60.001,1553495404,"201051344000582","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1216252.8,1216252.8,21065,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495417,318464.00
03/25/2019 02:30,2,0.000,ALERT,214.41,304.78,59.969,1553495404,"201051344000868","174011545737251",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,1224109.2,1224109.2,45012,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553495418,318465.00
03/25/2019 02:30,2,0.000,ALERT,214.87,304.48,59.985,1553495404,"201051344000576","174011545737251",0.00,-6.50,0,301.17,306.28,0.0,0.0,0.000,1242324.0,1242324.0,17047,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495420,318466.00
03/25/2019 02:30,2,0.000,ALERT,214.19,303.88,60.012,1553495404,"201051344001158","174011545737251",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,1219423.8,1219423.8,13267,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495422,318467.00
03/25/2019 02:30,2,0.000,ALERT,213.74,301.77,59.996,1553495404,"201051344000917","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1234271.6,1234271.6,20936,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495424,318468.00
03/25/2019 02:30,2,0.000,ALERT,213.51,302.07,59.990,1553495404,"201051344000417","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,994514.8,994514.8,21160,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553495426,318469.00
03/25/2019 02:30,2,0.000,ALERT,213.74,302.37,60.001,1553495404,"201051344000685","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1238786.1,1238786.1,21146,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495428,318470.00
03/25/2019 02:30,2,0.000,ALERT,213.51,301.47,59.996,1553495404,"201051344000651","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1231399.3,1231399.3,21129,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553495429,318471.00
03/25/2019 02:30,2,0.000,ALERT,213.74,304.18,60.028,1553495404,"201051344000594","174011545737251",0.00,-7.00,0,300.57,305.98,0.0,0.0,0.000,1245072.2,1245072.2,44959,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553495431,318472.00
03/25/2019 02:30,2,0.000,ALERT,214.19,303.88,59.975,1553495404,"201051344000469","174011545737251",0.00,-7.00,0,299.97,305.68,0.0,0.0,0.000,1223645.0,1223645.0,13251,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495433,318473.00
03/25/2019 02:30,2,0.000,ALERT,213.51,302.68,59.985,1553495404,"201051344000585","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1244295.4,1244295.4,21182,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495435,318474.00
03/25/2019 02:30,2,0.000,ALERT,214.64,303.58,59.990,1553495404,"201051344000853","174011545737251",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,1246992.1,1246992.1,12848,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495437,318475.00
03/25/2019 02:30,2,0.000,ALERT,213.74,302.68,60.001,1553495404,"201051344001145","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1247111.3,1247111.3,21098,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495439,318476.00
03/25/2019 02:30,2,0.000,ALERT,213.51,302.37,60.022,1553495404,"201051344000438","174011545737251",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,1239741.7,1239741.7,21136,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553495440,318477.00
03/25/2019 02:30,2,0.000,ALERT,213.06,302.37,60.001,1553495404,"201051344001135","174011545737251",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,1226770.4,1226770.4,21089,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553495442,318478.00
03/25/2019 02:30,2,0.000,ALERT,213.96,303.88,60.001,1553495404,"201051344000983","174011545737251",0.00,-6.00,0,300.87,306.28,0.0,0.0,0.000,1245203.1,1245203.1,12855,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495444,318479.00
03/25/2019 02:30,2,0.000,ALERT,213.51,302.07,59.990,1553495404,"201051344001203","174011545737251",0.00,-8.00,0,299.67,305.38,0.0,0.0,0.000,1234415.4,1234415.4,21141,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495446,318480.00
03/25/2019 02:30,2,0.000,ALERT,213.51,302.98,59.996,1553495404,"201051344001230","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1231535.7,1231535.7,20953,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495448,318481.00
03/25/2019 02:30,2,0.000,ALERT,213.06,302.37,59.985,1553495404,"201051344000646","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1224561.1,1224561.1,21108,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495449,318482.00
03/25/2019 02:30,2,0.000,ALERT,214.41,302.98,59.990,1553495404,"201051344000867","174011545737251",0.00,-5.50,0,300.27,306.28,0.0,0.0,0.000,1222649.2,1222649.2,45032,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495452,318483.00
03/25/2019 02:30,2,0.000,ALERT,214.87,303.28,59.990,1553495404,"201051344000633","174011545737251",0.00,-7.00,0,299.07,305.38,0.0,0.0,0.000,1221420.1,1221420.1,45084,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495454,318484.00
03/25/2019 02:30,2,0.000,ALERT,213.06,302.37,60.043,1553495404,"201051344000955","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1244160.0,1244160.0,21130,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495455,318485.00
03/25/2019 02:30,2,0.000,ALERT,214.19,302.98,59.985,1553495404,"201051344000648","174011545737251",0.00,-8.00,0,299.97,305.98,0.0,0.0,0.000,1235284.0,1235284.0,44589,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495457,318486.00
03/25/2019 02:30,2,0.000,ALERT,214.41,303.28,59.959,1553495404,"201051344000645","174011545737251",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,1239939.2,1239939.2,44551,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495459,318487.00
03/25/2019 02:30,2,0.000,ALERT,214.19,304.48,59.996,1553495404,"201051344000569","174011545737251",0.00,-6.50,0,301.47,306.88,0.0,0.0,0.000,1255924.1,1255924.1,12770,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553495461,318488.00
03/25/2019 02:30,2,0.000,ALERT,214.64,303.28,59.990,1553495404,"179051228000119","174011545737251",0.00,-5.00,0,299.07,305.38,0.0,0.0,0.000,43309.5,43309.5,12848,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553495463,318489.00
03/25/2019 02:45,2,0.000,ALERT,213.74,304.48,59.985,1553496304,"201051344000579","174011545737251",0.00,-6.50,0,302.68,306.58,0.0,0.0,0.000,1255706.6,1255706.6,13221,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553496306,318490.00
03/25/2019 02:45,2,0.000,ALERT,213.06,301.17,60.043,1553496304,"201051344001025","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1238180.9,1238180.9,21145,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496308,318491.00
03/25/2019 02:45,2,0.000,ALERT,213.06,302.07,59.996,1553496304,"201051344001093","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,1222319.1,1222319.1,21167,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553496309,318492.00
03/25/2019 02:45,2,0.000,ALERT,213.51,303.88,59.990,1553496304,"201051344000458","174011545737251",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,1239051.3,1239051.3,12962,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496311,318493.00
03/25/2019 02:45,2,0.000,ALERT,213.06,302.37,59.996,1553496304,"201051344000890","174011545737251",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,1236854.5,1236854.5,21091,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496313,318494.00
03/25/2019 02:45,2,0.000,ALERT,213.74,303.88,59.980,1553496304,"201051344000988","174011545737251",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,959520.5,959520.5,13314,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553496315,318495.00
03/25/2019 02:45,2,0.000,ALERT,213.51,302.98,59.990,1553496304,"201051344000582","174011545737251",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,1216252.8,1216252.8,21067,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496317,318496.00
03/25/2019 02:45,2,0.000,ALERT,213.96,304.78,60.006,1553496304,"201051344000868","174011545737251",0.00,-6.50,0,302.68,306.28,0.0,0.0,0.000,1224109.2,1224109.2,45014,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553496319,318497.00
03/25/2019 02:45,2,0.000,ALERT,214.41,304.78,59.980,1553496304,"201051344000576","174011545737251",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,1242324.0,1242324.0,17049,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496321,318498.00
03/25/2019 02:45,2,0.000,ALERT,214.19,304.18,59.980,1553496304,"201051344001158","174011545737251",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,1219423.8,1219423.8,13269,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553496322,318499.00
03/25/2019 02:45,2,0.000,ALERT,213.51,301.47,59.996,1553496304,"201051344000917","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1234271.6,1234271.6,20938,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496324,318500.00
03/25/2019 02:45,2,0.000,ALERT,213.29,301.47,60.038,1553496304,"201051344000417","174011545737251",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,994514.8,994514.8,21162,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496326,318501.00
03/25/2019 02:45,2,0.000,ALERT,213.51,302.07,59.996,1553496304,"201051344000685","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1238786.1,1238786.1,21148,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496328,318502.00
03/25/2019 02:45,2,0.000,ALERT,213.29,301.17,60.038,1553496304,"201051344000651","174011545737251",0.00,-8.50,0,300.27,303.58,0.0,0.0,0.000,1231399.3,1231399.3,21131,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553496330,318503.00
03/25/2019 02:45,2,0.000,ALERT,213.51,304.48,59.959,1553496304,"201051344000594","174011545737251",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,1245072.2,1245072.2,44961,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496331,318504.00
03/25/2019 02:45,2,0.000,ALERT,213.96,304.18,59.996,1553496304,"201051344000469","174011545737251",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,1223645.0,1223645.0,13253,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553496333,318505.00
03/25/2019 02:45,2,0.000,ALERT,213.29,302.37,60.001,1553496304,"201051344000585","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1244295.4,1244295.4,21184,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496335,318506.00
03/25/2019 02:45,2,0.000,ALERT,214.41,303.88,59.990,1553496304,"201051344000853","174011545737251",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,1246992.1,1246992.1,12850,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496337,318507.00
03/25/2019 02:45,2,0.000,ALERT,213.51,302.37,59.969,1553496304,"201051344001145","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1247111.3,1247111.3,21100,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496339,318508.00
03/25/2019 02:45,2,0.000,ALERT,213.29,302.07,60.038,1553496304,"201051344000438","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1239741.7,1239741.7,21138,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553496341,318509.00
03/25/2019 02:45,2,0.000,ALERT,212.83,302.07,60.001,1553496304,"201051344001135","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1226770.4,1226770.4,21091,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496342,318510.00
03/25/2019 02:45,2,0.000,ALERT,213.74,303.88,59.959,1553496304,"201051344000983","174011545737251",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,1245203.1,1245203.1,12857,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496344,318511.00
03/25/2019 02:45,2,0.000,ALERT,213.06,301.17,59.990,1553496304,"201051344001203","174011545737251",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,1234415.4,1234415.4,21143,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496346,318512.00
03/25/2019 02:45,2,0.000,ALERT,213.06,302.37,59.990,1553496304,"201051344001230","174011545737251",0.00,-7.00,0,300.87,304.18,0.0,0.0,0.000,1231535.7,1231535.7,20955,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496348,318513.00
03/25/2019 02:45,2,0.000,ALERT,212.83,301.47,59.990,1553496304,"201051344000646","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1224561.1,1224561.1,21110,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553496350,318514.00
03/25/2019 02:45,2,0.000,ALERT,214.19,303.28,59.985,1553496304,"201051344000867","174011545737251",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,1222649.2,1222649.2,45034,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553496351,318515.00
03/25/2019 02:45,2,0.000,ALERT,214.64,303.58,59.990,1553496304,"201051344000633","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1221420.1,1221420.1,45086,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496353,318516.00
03/25/2019 02:45,2,0.000,ALERT,212.61,301.77,59.985,1553496304,"201051344000955","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1244160.0,1244160.0,21132,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496355,318517.00
03/25/2019 02:45,2,0.000,ALERT,213.74,302.98,60.006,1553496304,"201051344000648","174011545737251",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,1235284.0,1235284.0,44591,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553496357,318518.00
03/25/2019 02:45,2,0.000,ALERT,214.19,303.58,59.990,1553496304,"201051344000645","174011545737251",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,1239939.2,1239939.2,44553,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496359,318519.00
03/25/2019 02:45,2,0.000,ALERT,213.74,304.18,60.043,1553496304,"201051344000569","174011545737251",0.00,-6.50,0,302.37,306.58,0.0,0.0,0.000,1255924.1,1255924.1,12772,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553496361,318520.00
03/25/2019 02:45,2,0.000,ALERT,214.19,303.28,59.990,1553496304,"179051228000119","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,43309.5,43309.5,12850,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553496363,318521.00
03/25/2019 03:00,2,0.000,ALERT,213.96,304.18,59.953,1553497204,"201051344000579","174011545737251",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,1255706.6,1255706.6,13223,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553497206,318522.00
03/25/2019 03:00,2,0.000,ALERT,212.61,300.57,60.001,1553497204,"201051344001025","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1238180.9,1238180.9,21147,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497208,318523.00
03/25/2019 03:00,2,0.000,ALERT,212.83,301.47,60.028,1553497204,"201051344001093","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,1222319.1,1222319.1,21169,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553497210,318524.00
03/25/2019 03:00,2,0.000,ALERT,213.74,303.58,59.969,1553497204,"201051344000458","174011545737251",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,1239051.3,1239051.3,12964,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497212,318525.00
03/25/2019 03:00,2,0.000,ALERT,212.61,302.07,59.996,1553497204,"201051344000890","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1236854.5,1236854.5,21093,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497214,318526.00
03/25/2019 03:00,2,0.000,ALERT,213.51,303.28,59.943,1553497204,"201051344000988","174011545737251",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,959520.5,959520.5,13316,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497215,318527.00
03/25/2019 03:00,2,0.000,ALERT,213.29,302.68,60.001,1553497204,"201051344000582","174011545737251",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,1216252.8,1216252.8,21069,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497217,318528.00
03/25/2019 03:00,2,0.000,ALERT,213.96,304.48,59.980,1553497204,"201051344000868","174011545737251",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,1224109.2,1224109.2,45016,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497219,318529.00
03/25/2019 03:00,2,0.000,ALERT,214.19,304.18,59.985,1553497204,"201051344000576","174011545737251",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,1242324.0,1242324.0,17051,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497221,318530.00
03/25/2019 03:00,2,0.000,ALERT,213.96,303.88,59.990,1553497204,"201051344001158","174011545737251",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,1219423.8,1219423.8,13271,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497223,318531.00
03/25/2019 03:00,2,0.000,ALERT,212.83,300.87,60.033,1553497204,"201051344000917","174011545737251",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,1234271.6,1234271.6,20940,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497225,318532.00
03/25/2019 03:00,2,0.000,ALERT,212.83,300.87,59.985,1553497204,"201051344000417","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,994514.8,994514.8,21164,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497226,318533.00
03/25/2019 03:00,2,0.000,ALERT,213.06,301.47,59.990,1553497204,"201051344000685","174011545737251",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,1238786.1,1238786.1,21150,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497228,318534.00
03/25/2019 03:00,2,0.000,ALERT,212.83,300.87,59.953,1553497204,"201051344000651","174011545737251",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,1231399.3,1231399.3,21133,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497230,318535.00
03/25/2019 03:00,2,0.000,ALERT,213.51,304.18,59.985,1553497204,"201051344000594","174011545737251",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,1245072.2,1245072.2,44963,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497232,318536.00
03/25/2019 03:00,2,0.000,ALERT,213.96,303.88,59.996,1553497204,"201051344000469","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1223645.0,1223645.0,13255,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497234,318537.00
03/25/2019 03:00,2,0.000,ALERT,212.83,301.77,59.996,1553497204,"201051344000585","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1244295.4,1244295.4,21186,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553497235,318538.00
03/25/2019 03:00,2,0.000,ALERT,214.41,303.58,59.990,1553497204,"201051344000853","174011545737251",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,1246992.1,1246992.1,12852,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497238,318539.00
03/25/2019 03:00,2,0.000,ALERT,212.83,301.77,59.985,1553497204,"201051344001145","174011545737251",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,1247111.3,1247111.3,21102,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497239,318540.00
03/25/2019 03:00,2,0.000,ALERT,212.83,301.77,59.985,1553497204,"201051344000438","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1239741.7,1239741.7,21140,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497241,318541.00
03/25/2019 03:00,2,0.000,ALERT,212.61,301.77,59.980,1553497204,"201051344001135","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1226770.4,1226770.4,21093,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553497243,318542.00
03/25/2019 03:00,2,0.000,ALERT,213.74,303.28,59.980,1553497204,"201051344000983","174011545737251",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,1245203.1,1245203.1,12859,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497245,318543.00
03/25/2019 03:00,2,0.000,ALERT,212.83,301.17,59.969,1553497204,"201051344001203","174011545737251",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,1234415.4,1234415.4,21145,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497247,318544.00
03/25/2019 03:00,2,0.000,ALERT,212.83,301.77,59.990,1553497204,"201051344001230","174011545737251",0.00,-6.50,0,300.27,303.58,0.0,0.0,0.000,1231535.7,1231535.7,20957,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497248,318545.00
03/25/2019 03:00,2,0.000,ALERT,212.38,301.17,59.985,1553497204,"201051344000646","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1224561.1,1224561.1,21112,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497250,318546.00
03/25/2019 03:00,2,0.000,ALERT,213.96,302.98,59.990,1553497204,"201051344000867","174011545737251",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,1222649.2,1222649.2,45036,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497252,318547.00
03/25/2019 03:00,2,0.000,ALERT,214.41,302.98,59.985,1553497204,"201051344000633","174011545737251",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,1221420.1,1221420.1,45088,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497254,318548.00
03/25/2019 03:00,2,0.000,ALERT,212.16,301.47,59.990,1553497204,"201051344000955","174011545737251",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,1244160.0,1244160.0,21134,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553497256,318549.00
03/25/2019 03:00,2,0.000,ALERT,213.74,302.68,59.969,1553497204,"201051344000648","174011545737251",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,1235284.0,1235284.0,44593,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497258,318550.00
03/25/2019 03:00,2,0.000,ALERT,214.19,302.98,59.985,1553497204,"201051344000645","174011545737251",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,1239939.2,1239939.2,44555,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553497259,318551.00
03/25/2019 03:00,2,0.000,ALERT,213.74,303.88,59.990,1553497204,"201051344000569","174011545737251",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,1255924.1,1255924.1,12774,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553497261,318552.00
03/25/2019 03:00,2,0.000,ALERT,214.19,302.98,59.980,1553497204,"179051228000119","174011545737251",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,43309.5,43309.5,12852,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553497263,318553.00
03/25/2019 03:15,2,0.000,ALERT,213.74,304.48,59.985,1553498104,"201051344000579","174011545737251",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,1255706.6,1255706.6,13225,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553498107,318554.00
03/25/2019 03:15,2,0.000,ALERT,212.83,301.47,60.001,1553498104,"201051344001025","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1238180.9,1238180.9,21149,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498108,318555.00
03/25/2019 03:15,2,0.000,ALERT,212.83,302.07,59.996,1553498104,"201051344001093","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1222319.1,1222319.1,21171,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498110,318556.00
03/25/2019 03:15,2,0.000,ALERT,213.51,303.58,59.996,1553498104,"201051344000458","174011545737251",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,1239051.3,1239051.3,12966,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498112,318557.00
03/25/2019 03:15,2,0.000,ALERT,212.83,302.37,59.980,1553498104,"201051344000890","174011545737251",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,1236854.5,1236854.5,21095,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498114,318558.00
03/25/2019 03:15,2,0.000,ALERT,213.51,303.58,59.996,1553498104,"201051344000988","174011545737251",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,959520.5,959520.5,13318,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498116,318559.00
03/25/2019 03:15,2,0.000,ALERT,213.51,302.98,60.038,1553498104,"201051344000582","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1216252.8,1216252.8,21071,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498117,318560.00
03/25/2019 03:15,2,0.000,ALERT,213.74,304.18,59.996,1553498104,"201051344000868","174011545737251",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,1224109.2,1224109.2,45018,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553498119,318561.00
03/25/2019 03:15,2,0.000,ALERT,214.19,304.18,59.990,1553498104,"201051344000576","174011545737251",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,1242324.0,1242324.0,17053,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498121,318562.00
03/25/2019 03:15,2,0.000,ALERT,213.74,303.58,59.990,1553498104,"201051344001158","174011545737251",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,1219423.8,1219423.8,13273,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498123,318563.00
03/25/2019 03:15,2,0.000,ALERT,213.06,301.47,59.996,1553498104,"201051344000917","174011545737251",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,1234271.6,1234271.6,20942,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498125,318564.00
03/25/2019 03:15,2,0.000,ALERT,213.29,301.47,60.006,1553498104,"201051344000417","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,994514.8,994514.8,21166,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498127,318565.00
03/25/2019 03:15,2,0.000,ALERT,213.29,302.07,59.990,1553498104,"201051344000685","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1238786.1,1238786.1,21152,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498128,318566.00
03/25/2019 03:15,2,0.000,ALERT,213.06,301.17,60.038,1553498104,"201051344000651","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1231399.3,1231399.3,21135,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498130,318567.00
03/25/2019 03:15,2,0.000,ALERT,213.51,304.18,59.964,1553498104,"201051344000594","174011545737251",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,1245072.2,1245072.2,44965,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553498132,318568.00
03/25/2019 03:15,2,0.000,ALERT,213.96,303.88,59.990,1553498104,"201051344000469","174011545737251",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,1223645.0,1223645.0,13257,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498134,318569.00
