ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 03:15,2,0.000,ALERT,213.06,302.07,59.969,1553498104,"201051344000585","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1244295.4,1244295.4,21188,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498136,318570.00
03/25/2019 03:15,2,0.000,ALERT,214.41,303.58,59.996,1553498104,"201051344000853","174011545737251",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,1246992.1,1246992.1,12854,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498137,318571.00
03/25/2019 03:15,2,0.000,ALERT,213.29,302.37,59.996,1553498104,"201051344001145","174011545737251",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,1247111.3,1247111.3,21104,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498139,318572.00
03/25/2019 03:15,2,0.000,ALERT,213.06,302.07,60.001,1553498104,"201051344000438","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1239741.7,1239741.7,21142,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498141,318573.00
03/25/2019 03:15,2,0.000,ALERT,212.61,302.07,59.996,1553498104,"201051344001135","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1226770.4,1226770.4,21095,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498143,318574.00
03/25/2019 03:15,2,0.000,ALERT,213.74,303.88,59.990,1553498104,"201051344000983","174011545737251",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,1245203.1,1245203.1,12861,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498145,318575.00
03/25/2019 03:15,2,0.000,ALERT,213.06,301.47,59.980,1553498104,"201051344001203","174011545737251",0.00,-6.50,0,299.07,305.08,0.0,0.0,0.000,1234415.4,1234415.4,21147,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498147,318576.00
03/25/2019 03:15,2,0.000,ALERT,213.06,302.37,60.028,1553498104,"201051344001230","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1231535.7,1231535.7,20959,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498148,318577.00
03/25/2019 03:15,2,0.000,ALERT,212.61,301.47,59.996,1553498104,"201051344000646","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1224561.1,1224561.1,21114,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498150,318578.00
03/25/2019 03:15,2,0.000,ALERT,213.96,302.98,59.990,1553498104,"201051344000867","174011545737251",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,1222649.2,1222649.2,45038,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498152,318579.00
03/25/2019 03:15,2,0.000,ALERT,214.41,303.28,59.980,1553498104,"201051344000633","174011545737251",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,1221420.1,1221420.1,45090,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498154,318580.00
03/25/2019 03:15,2,0.000,ALERT,212.61,301.77,60.022,1553498104,"201051344000955","174011545737251",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,1244160.0,1244160.0,21136,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498156,318581.00
03/25/2019 03:15,2,0.000,ALERT,213.74,302.98,59.964,1553498104,"201051344000648","174011545737251",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,1235284.0,1235284.0,44595,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553498158,318582.00
03/25/2019 03:15,2,0.000,ALERT,214.19,303.88,59.980,1553498104,"201051344000645","174011545737251",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,1239939.2,1239939.2,44557,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498159,318583.00
03/25/2019 03:15,2,0.000,ALERT,213.74,304.18,59.980,1553498104,"201051344000569","174011545737251",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,1255924.1,1255924.1,12776,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553498161,318584.00
03/25/2019 03:15,2,0.000,ALERT,214.19,302.98,59.980,1553498104,"179051228000119","174011545737251",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,43309.5,43309.5,12854,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553498163,318585.00
03/25/2019 03:30,2,0.000,ALERT,213.51,303.88,59.990,1553499004,"201051344000579","174011545737251",0.00,-5.50,0,289.75,306.28,0.0,0.0,0.000,1255706.6,1255706.6,13227,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499006,318586.00
03/25/2019 03:30,2,0.000,ALERT,212.61,301.17,59.990,1553499004,"201051344001025","174011545737251",0.00,-6.50,0,287.65,304.48,0.0,0.0,0.000,1238180.9,1238180.9,21151,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499008,318587.00
03/25/2019 03:30,2,0.000,ALERT,212.83,301.77,59.990,1553499004,"201051344001093","174011545737251",0.00,-4.00,0,287.65,303.58,0.0,0.0,0.000,1222319.1,1222319.1,21173,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499010,318588.00
03/25/2019 03:30,2,0.000,ALERT,213.74,303.58,59.990,1553499004,"201051344000458","174011545737251",0.00,-3.00,0,289.15,305.98,0.0,0.0,0.000,1239051.3,1239051.3,12968,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499012,318589.00
03/25/2019 03:30,2,0.000,ALERT,212.61,302.07,59.990,1553499004,"201051344000890","174011545737251",0.00,-5.50,0,288.55,304.48,0.0,0.0,0.000,1236854.5,1236854.5,21097,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499013,318590.00
03/25/2019 03:30,2,0.000,ALERT,213.29,303.28,59.980,1553499004,"201051344000988","174011545737251",0.00,-5.00,0,286.74,305.08,0.0,0.0,0.000,959520.5,959520.5,13320,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499015,318591.00
03/25/2019 03:30,2,0.000,ALERT,213.29,302.68,59.985,1553499004,"201051344000582","174011545737251",0.00,-6.50,0,288.55,304.48,0.0,0.0,0.000,1216252.8,1216252.8,21073,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499017,318592.00
03/25/2019 03:30,2,0.000,ALERT,213.74,304.18,59.985,1553499004,"201051344000868","174011545737251",0.00,-5.00,0,289.75,305.98,0.0,0.0,0.000,1224109.2,1224109.2,45020,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499019,318593.00
03/25/2019 03:30,2,0.000,ALERT,214.19,304.18,59.975,1553499004,"201051344000576","174011545737251",0.00,-5.50,0,289.15,305.38,0.0,0.0,0.000,1242324.0,1242324.0,17055,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499021,318594.00
03/25/2019 03:30,2,0.000,ALERT,213.96,303.58,59.996,1553499004,"201051344001158","174011545737251",0.00,-6.00,0,288.55,304.78,0.0,0.0,0.000,1219423.8,1219423.8,13275,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499022,318595.00
03/25/2019 03:30,2,0.000,ALERT,213.06,301.17,60.012,1553499004,"201051344000917","174011545737251",0.00,-3.50,0,286.44,302.98,0.0,0.0,0.000,1234271.6,1234271.6,20944,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499024,318596.00
03/25/2019 03:30,2,0.000,ALERT,213.06,301.17,59.985,1553499004,"201051344000417","174011545737251",0.00,-6.00,0,287.35,303.28,0.0,0.0,0.000,994514.8,994514.8,21168,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499026,318597.00
03/25/2019 03:30,2,0.000,ALERT,213.06,301.77,59.990,1553499004,"201051344000685","174011545737251",0.00,-5.50,0,287.65,303.28,0.0,0.0,0.000,1238786.1,1238786.1,21154,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499028,318598.00
03/25/2019 03:30,2,0.000,ALERT,212.83,301.17,59.990,1553499004,"201051344000651","174011545737251",0.00,-7.00,0,287.35,302.98,0.0,0.0,0.000,1231399.3,1231399.3,21137,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499030,318599.00
03/25/2019 03:30,2,0.000,ALERT,213.29,304.18,59.975,1553499004,"201051344000594","174011545737251",0.00,-6.50,0,288.85,305.68,0.0,0.0,0.000,1245072.2,1245072.2,44967,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499031,318600.00
03/25/2019 03:30,2,0.000,ALERT,213.74,303.58,59.964,1553499004,"201051344000469","174011545737251",0.00,-5.50,0,288.25,305.08,0.0,0.0,0.000,1223645.0,1223645.0,13259,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499033,318601.00
03/25/2019 03:30,2,0.000,ALERT,212.83,301.77,59.985,1553499004,"201051344000585","174011545737251",0.00,-5.00,0,287.35,303.58,0.0,0.0,0.000,1244295.4,1244295.4,21190,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499035,318602.00
03/25/2019 03:30,2,0.000,ALERT,214.19,303.58,59.990,1553499004,"201051344000853","174011545737251",0.00,-5.50,0,289.15,305.38,0.0,0.0,0.000,1246992.1,1246992.1,12856,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499037,318603.00
03/25/2019 03:30,2,0.000,ALERT,213.29,302.37,59.996,1553499004,"201051344001145","174011545737251",0.00,-5.50,0,288.25,304.48,0.0,0.0,0.000,1247111.3,1247111.3,21106,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499039,318604.00
03/25/2019 03:30,2,0.000,ALERT,213.06,302.07,59.969,1553499004,"201051344000438","174011545737251",0.00,-6.50,0,288.25,303.88,0.0,0.0,0.000,1239741.7,1239741.7,21144,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499041,318605.00
03/25/2019 03:30,2,0.000,ALERT,212.61,302.07,59.990,1553499004,"201051344001135","174011545737251",0.00,-6.00,0,288.25,304.18,0.0,0.0,0.000,1226770.4,1226770.4,21097,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499043,318606.00
03/25/2019 03:30,2,0.000,ALERT,213.51,303.58,59.985,1553499004,"201051344000983","174011545737251",0.00,-5.00,0,289.15,305.68,0.0,0.0,0.000,1245203.1,1245203.1,12863,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499044,318607.00
03/25/2019 03:30,2,0.000,ALERT,212.83,301.47,59.985,1553499004,"201051344001203","174011545737251",0.00,-6.50,0,287.95,305.08,0.0,0.0,0.000,1234415.4,1234415.4,21149,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499046,318608.00
03/25/2019 03:30,2,0.000,ALERT,212.83,302.07,60.028,1553499004,"201051344001230","174011545737251",0.00,-6.00,0,287.95,303.58,0.0,0.0,0.000,1231535.7,1231535.7,20961,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499048,318609.00
03/25/2019 03:30,2,0.000,ALERT,212.61,301.77,59.996,1553499004,"201051344000646","174011545737251",0.00,-6.50,0,287.35,303.28,0.0,0.0,0.000,1224561.1,1224561.1,21116,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499050,318610.00
03/25/2019 03:30,2,0.000,ALERT,213.96,303.28,59.985,1553499004,"201051344000867","174011545737251",0.00,-4.00,0,288.55,305.38,0.0,0.0,0.000,1222649.2,1222649.2,45040,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499052,318611.00
03/25/2019 03:30,2,0.000,ALERT,214.41,303.28,59.985,1553499004,"201051344000633","174011545737251",0.00,-6.00,0,287.35,304.78,0.0,0.0,0.000,1221420.1,1221420.1,45092,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499054,318612.00
03/25/2019 03:30,2,0.000,ALERT,212.38,301.77,59.990,1553499004,"201051344000955","174011545737251",0.00,-6.00,0,287.65,303.28,0.0,0.0,0.000,1244160.0,1244160.0,21138,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499056,318613.00
03/25/2019 03:30,2,0.000,ALERT,213.74,302.37,60.028,1553499004,"201051344000648","174011545737251",0.00,-6.00,0,288.25,305.08,0.0,0.0,0.000,1235284.0,1235284.0,44597,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499058,318614.00
03/25/2019 03:30,2,0.000,ALERT,214.19,303.28,60.001,1553499004,"201051344000645","174011545737251",0.00,-5.00,0,288.85,305.38,0.0,0.0,0.000,1239939.2,1239939.2,44559,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499059,318615.00
03/25/2019 03:30,2,0.000,ALERT,213.51,303.88,59.990,1553499004,"201051344000569","174011545737251",0.00,-5.00,0,289.75,305.98,0.0,0.0,0.000,1255924.1,1255924.1,12778,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499061,318616.00
03/25/2019 03:30,2,0.000,ALERT,213.96,302.98,59.990,1553499004,"179051228000119","174011545737251",0.00,-3.00,0,287.95,304.78,0.0,0.0,0.000,43309.5,43309.5,12856,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553499063,318617.00
03/25/2019 03:45,2,0.000,ALERT,213.51,303.88,59.985,1553499904,"201051344000579","174011545737251",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,1255706.6,1255706.6,13229,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499906,318618.00
03/25/2019 03:45,2,0.000,ALERT,212.83,301.17,60.001,1553499904,"201051344001025","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1238180.9,1238180.9,21153,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499908,318619.00
03/25/2019 03:45,2,0.000,ALERT,212.83,301.47,59.985,1553499904,"201051344001093","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1222319.1,1222319.1,21175,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499910,318620.00
03/25/2019 03:45,2,0.000,ALERT,213.51,303.28,59.985,1553499904,"201051344000458","174011545737251",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,1239051.3,1239051.3,12970,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499911,318621.00
03/25/2019 03:45,2,0.000,ALERT,212.83,302.37,59.938,1553499904,"201051344000890","174011545737251",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,1236854.5,1236854.5,21099,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499913,318622.00
03/25/2019 03:45,2,0.000,ALERT,213.51,302.98,60.017,1553499904,"201051344000988","174011545737251",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,959520.5,959520.5,13322,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499915,318623.00
03/25/2019 03:45,2,0.000,ALERT,213.29,302.68,59.985,1553499904,"201051344000582","174011545737251",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,1216252.8,1216252.8,21075,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499917,318624.00
03/25/2019 03:45,2,0.000,ALERT,213.74,303.88,59.996,1553499904,"201051344000868","174011545737251",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,1224109.2,1224109.2,45022,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499919,318625.00
03/25/2019 03:45,2,0.000,ALERT,214.19,303.88,59.990,1553499904,"201051344000576","174011545737251",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,1242324.0,1242324.0,17057,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499921,318626.00
03/25/2019 03:45,2,0.000,ALERT,213.74,302.98,59.990,1553499904,"201051344001158","174011545737251",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,1219423.8,1219423.8,13277,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499922,318627.00
03/25/2019 03:45,2,0.000,ALERT,213.06,301.17,59.996,1553499904,"201051344000917","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1234271.6,1234271.6,20946,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499924,318628.00
03/25/2019 03:45,2,0.000,ALERT,213.06,300.87,59.996,1553499904,"201051344000417","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,994514.8,994514.8,21170,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499926,318629.00
03/25/2019 03:45,2,0.000,ALERT,213.29,301.47,60.033,1553499904,"201051344000685","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,1238786.1,1238786.1,21156,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499928,318630.00
03/25/2019 03:45,2,0.000,ALERT,212.83,301.17,59.948,1553499904,"201051344000651","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1231399.3,1231399.3,21139,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499930,318631.00
03/25/2019 03:45,2,0.000,ALERT,213.29,303.58,59.975,1553499904,"201051344000594","174011545737251",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,1245072.2,1245072.2,44969,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499931,318632.00
03/25/2019 03:45,2,0.000,ALERT,213.74,303.28,59.943,1553499904,"201051344000469","174011545737251",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,1223645.0,1223645.0,13261,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499933,318633.00
03/25/2019 03:45,2,0.000,ALERT,212.83,301.77,59.990,1553499904,"201051344000585","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1244295.4,1244295.4,21192,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499935,318634.00
03/25/2019 03:45,2,0.000,ALERT,214.19,303.28,59.985,1553499904,"201051344000853","174011545737251",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,1246992.1,1246992.1,12858,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499937,318635.00
03/25/2019 03:45,2,0.000,ALERT,213.29,302.07,59.990,1553499904,"201051344001145","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1247111.3,1247111.3,21108,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499939,318636.00
03/25/2019 03:45,2,0.000,ALERT,213.06,301.77,59.990,1553499904,"201051344000438","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1239741.7,1239741.7,21146,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499941,318637.00
03/25/2019 03:45,2,0.000,ALERT,212.61,301.77,59.975,1553499904,"201051344001135","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1226770.4,1226770.4,21099,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499942,318638.00
03/25/2019 03:45,2,0.000,ALERT,213.51,303.58,60.017,1553499904,"201051344000983","174011545737251",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,1245203.1,1245203.1,12865,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499944,318639.00
03/25/2019 03:45,2,0.000,ALERT,212.83,300.87,59.996,1553499904,"201051344001203","174011545737251",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,1234415.4,1234415.4,21151,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499946,318640.00
03/25/2019 03:45,2,0.000,ALERT,212.83,301.77,60.001,1553499904,"201051344001230","174011545737251",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,1231535.7,1231535.7,20963,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499948,318641.00
03/25/2019 03:45,2,0.000,ALERT,212.61,301.17,60.001,1553499904,"201051344000646","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1224561.1,1224561.1,21118,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499950,318642.00
03/25/2019 03:45,2,0.000,ALERT,213.96,302.68,60.001,1553499904,"201051344000867","174011545737251",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,1222649.2,1222649.2,45042,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499951,318643.00
03/25/2019 03:45,2,0.000,ALERT,214.41,302.98,59.969,1553499904,"201051344000633","174011545737251",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,1221420.1,1221420.1,45094,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499953,318644.00
03/25/2019 03:45,2,0.000,ALERT,212.38,301.47,59.996,1553499904,"201051344000955","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,1244160.0,1244160.0,21140,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499955,318645.00
03/25/2019 03:45,2,0.000,ALERT,213.74,302.37,60.006,1553499904,"201051344000648","174011545737251",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,1235284.0,1235284.0,44599,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499957,318646.00
03/25/2019 03:45,2,0.000,ALERT,214.19,303.58,60.022,1553499904,"201051344000645","174011545737251",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,1239939.2,1239939.2,44561,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553499959,318647.00
03/25/2019 03:45,2,0.000,ALERT,213.74,303.88,60.012,1553499904,"201051344000569","174011545737251",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,1255924.1,1255924.1,12780,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553499961,318648.00
03/25/2019 03:45,2,0.000,ALERT,213.96,302.68,60.006,1553499904,"179051228000119","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,43309.5,43309.5,12858,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553499962,318649.00
03/25/2019 04:00,2,0.000,ALERT,213.51,303.88,60.028,1553500804,"201051344000579","174011545737251",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,1255706.6,1255706.6,13231,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553500806,318650.00
03/25/2019 04:00,2,0.000,ALERT,212.61,300.57,60.028,1553500804,"201051344001025","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1238180.9,1238180.9,21155,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500808,318651.00
03/25/2019 04:00,2,0.000,ALERT,212.61,301.47,59.969,1553500804,"201051344001093","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1222319.1,1222319.1,21177,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500810,318652.00
03/25/2019 04:00,2,0.000,ALERT,213.51,302.98,60.017,1553500804,"201051344000458","174011545737251",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,1239051.3,1239051.3,12972,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500812,318653.00
03/25/2019 04:00,2,0.000,ALERT,212.38,301.77,59.985,1553500804,"201051344000890","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1236854.5,1236854.5,21101,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500814,318654.00
03/25/2019 04:00,2,0.000,ALERT,213.29,302.68,59.985,1553500804,"201051344000988","174011545737251",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,959520.5,959520.5,13324,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500815,318655.00
03/25/2019 04:00,2,0.000,ALERT,213.06,302.07,60.033,1553500804,"201051344000582","174011545737251",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,1216252.8,1216252.8,21077,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500817,318656.00
03/25/2019 04:00,2,0.000,ALERT,213.51,303.88,60.049,1553500804,"201051344000868","174011545737251",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,1224109.2,1224109.2,45024,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553500819,318657.00
03/25/2019 04:00,2,0.000,ALERT,213.96,303.88,59.996,1553500804,"201051344000576","174011545737251",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,1242324.0,1242324.0,17059,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500821,318658.00
03/25/2019 04:00,2,0.000,ALERT,213.51,302.98,60.006,1553500804,"201051344001158","174011545737251",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,1219423.8,1219423.8,13279,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500823,318659.00
03/25/2019 04:00,2,0.000,ALERT,212.83,300.87,59.985,1553500804,"201051344000917","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1234271.6,1234271.6,20948,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553500824,318660.00
03/25/2019 04:00,2,0.000,ALERT,212.61,300.27,60.017,1553500804,"201051344000417","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,994514.8,994514.8,21172,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500826,318661.00
03/25/2019 04:00,2,0.000,ALERT,212.83,301.17,60.001,1553500804,"201051344000685","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1238786.1,1238786.1,21158,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500828,318662.00
03/25/2019 04:00,2,0.000,ALERT,212.61,300.27,59.959,1553500804,"201051344000651","174011545737251",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,1231399.3,1231399.3,21141,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500830,318663.00
03/25/2019 04:00,2,0.000,ALERT,213.29,303.58,59.959,1553500804,"201051344000594","174011545737251",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,1245072.2,1245072.2,44971,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500832,318664.00
03/25/2019 04:00,2,0.000,ALERT,213.74,303.28,60.001,1553500804,"201051344000469","174011545737251",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,1223645.0,1223645.0,13263,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553500833,318665.00
03/25/2019 04:00,2,0.000,ALERT,212.83,301.47,59.980,1553500804,"201051344000585","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1244295.4,1244295.4,21194,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553500835,318666.00
03/25/2019 04:00,2,0.000,ALERT,214.19,302.98,60.006,1553500804,"201051344000853","174011545737251",0.00,-4.00,0,301.47,305.08,0.0,0.0,0.000,1246992.1,1246992.1,12860,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500837,318667.00
03/25/2019 04:00,2,0.000,ALERT,212.83,301.47,59.996,1553500804,"201051344001145","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1247111.3,1247111.3,21110,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553500839,318668.00
03/25/2019 04:00,2,0.000,ALERT,212.83,301.47,60.001,1553500804,"201051344000438","174011545737251",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,1239741.7,1239741.7,21148,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500841,318669.00
03/25/2019 04:00,2,0.000,ALERT,212.38,301.47,59.996,1553500804,"201051344001135","174011545737251",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,1226770.4,1226770.4,21101,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500843,318670.00
03/25/2019 04:00,2,0.000,ALERT,213.51,303.28,59.980,1553500804,"201051344000983","174011545737251",0.00,-3.50,0,301.77,305.38,0.0,0.0,0.000,1245203.1,1245203.1,12867,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553500844,318671.00
03/25/2019 04:00,2,0.000,ALERT,212.61,300.87,59.996,1553500804,"201051344001203","174011545737251",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,1234415.4,1234415.4,21153,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553500846,318672.00
03/25/2019 04:00,2,0.000,ALERT,212.61,301.47,59.985,1553500804,"201051344001230","174011545737251",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,1231535.7,1231535.7,20965,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500848,318673.00
03/25/2019 04:00,2,0.000,ALERT,212.38,301.17,59.980,1553500804,"201051344000646","174011545737251",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,1224561.1,1224561.1,21120,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500850,318674.00
03/25/2019 04:00,2,0.000,ALERT,213.96,302.37,59.953,1553500804,"201051344000867","174011545737251",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,1222649.2,1222649.2,45044,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500852,318675.00
03/25/2019 04:00,2,0.000,ALERT,214.41,302.98,59.980,1553500804,"201051344000633","174011545737251",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,1221420.1,1221420.1,45096,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553500854,318676.00
03/25/2019 04:00,2,0.000,ALERT,212.38,301.47,59.996,1553500804,"201051344000955","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,1244160.0,1244160.0,21142,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553500855,318677.00
03/25/2019 04:00,2,0.000,ALERT,213.74,302.37,59.996,1553500804,"201051344000648","174011545737251",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,1235284.0,1235284.0,44601,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500857,318678.00
03/25/2019 04:00,2,0.000,ALERT,214.19,303.28,59.990,1553500804,"201051344000645","174011545737251",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,1239939.2,1239939.2,44563,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500859,318679.00
03/25/2019 04:00,2,0.000,ALERT,213.29,303.28,60.001,1553500804,"201051344000569","174011545737251",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,1255924.1,1255924.1,12782,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553500861,318680.00
03/25/2019 04:00,2,0.000,ALERT,213.96,302.68,59.990,1553500804,"179051228000119","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,43309.5,43309.5,12860,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553500863,318681.00
03/25/2019 04:15,2,0.000,ALERT,213.51,303.58,60.028,1553501704,"201051344000579","174011545737251",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,1255706.6,1255706.6,13233,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501706,318682.00
03/25/2019 04:15,2,0.000,ALERT,212.38,300.57,60.022,1553501704,"201051344001025","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,1238180.9,1238180.9,21157,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501708,318683.00
03/25/2019 04:15,2,0.000,ALERT,212.61,301.17,60.017,1553501704,"201051344001093","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1222319.1,1222319.1,21179,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501710,318684.00
03/25/2019 04:15,2,0.000,ALERT,213.29,302.98,60.006,1553501704,"201051344000458","174011545737251",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,1239051.3,1239051.3,12974,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501712,318685.00
03/25/2019 04:15,2,0.000,ALERT,212.38,301.77,59.985,1553501704,"201051344000890","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1236854.5,1236854.5,21103,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501713,318686.00
03/25/2019 04:15,2,0.000,ALERT,213.51,302.98,60.017,1553501704,"201051344000988","174011545737251",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,959520.5,959520.5,13326,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501715,318687.00
03/25/2019 04:15,2,0.000,ALERT,213.06,302.07,59.975,1553501704,"201051344000582","174011545737251",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,1216252.8,1216252.8,21079,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501717,318688.00
03/25/2019 04:15,2,0.000,ALERT,213.51,303.88,60.033,1553501704,"201051344000868","174011545737251",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,1224109.2,1224109.2,45026,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501719,318689.00
03/25/2019 04:15,2,0.000,ALERT,213.96,303.88,60.012,1553501704,"201051344000576","174011545737251",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,1242324.0,1242324.0,17061,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501721,318690.00
03/25/2019 04:15,2,0.000,ALERT,213.74,303.28,60.022,1553501704,"201051344001158","174011545737251",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,1219423.8,1219423.8,13281,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501723,318691.00
03/25/2019 04:15,2,0.000,ALERT,212.83,300.87,60.017,1553501704,"201051344000917","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1234271.6,1234271.6,20950,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501724,318692.00
03/25/2019 04:15,2,0.000,ALERT,212.61,300.57,60.054,1553501704,"201051344000417","174011545737251",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,994514.8,994514.8,21174,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553501726,318693.00
03/25/2019 04:15,2,0.000,ALERT,212.83,301.17,59.996,1553501704,"201051344000685","174011545737251",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,1238786.1,1238786.1,21160,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501728,318694.00
03/25/2019 04:15,2,0.000,ALERT,212.61,300.57,60.012,1553501704,"201051344000651","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1231399.3,1231399.3,21143,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501730,318695.00
03/25/2019 04:15,2,0.000,ALERT,213.06,303.58,60.006,1553501704,"201051344000594","174011545737251",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,1245072.2,1245072.2,44973,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501732,318696.00
03/25/2019 04:15,2,0.000,ALERT,213.74,303.28,60.006,1553501704,"201051344000469","174011545737251",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,1223645.0,1223645.0,13265,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501734,318697.00
03/25/2019 04:15,2,0.000,ALERT,212.61,301.17,60.012,1553501704,"201051344000585","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1244295.4,1244295.4,21196,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501735,318698.00
03/25/2019 04:15,2,0.000,ALERT,213.96,302.68,60.012,1553501704,"201051344000853","174011545737251",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,1246992.1,1246992.1,12862,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553501737,318699.00
03/25/2019 04:15,2,0.000,ALERT,212.83,301.47,60.006,1553501704,"201051344001145","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1247111.3,1247111.3,21112,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501739,318700.00
03/25/2019 04:15,2,0.000,ALERT,212.61,301.17,60.006,1553501704,"201051344000438","174011545737251",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,1239741.7,1239741.7,21150,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501741,318701.00
03/25/2019 04:15,2,0.000,ALERT,212.16,301.17,60.006,1553501704,"201051344001135","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1226770.4,1226770.4,21103,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553501743,318702.00
03/25/2019 04:15,2,0.000,ALERT,213.51,302.98,60.006,1553501704,"201051344000983","174011545737251",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,1245203.1,1245203.1,12869,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553501745,318703.00
03/25/2019 04:15,2,0.000,ALERT,212.61,300.57,60.059,1553501704,"201051344001203","174011545737251",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,1234415.4,1234415.4,21155,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501746,318704.00
03/25/2019 04:15,2,0.000,ALERT,212.38,301.47,60.043,1553501704,"201051344001230","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1231535.7,1231535.7,20967,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501748,318705.00
03/25/2019 04:15,2,0.000,ALERT,212.16,300.87,60.001,1553501704,"201051344000646","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1224561.1,1224561.1,21122,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553501750,318706.00
03/25/2019 04:15,2,0.000,ALERT,213.74,302.37,60.012,1553501704,"201051344000867","174011545737251",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,1222649.2,1222649.2,45046,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553501752,318707.00
03/25/2019 04:15,2,0.000,ALERT,214.19,302.37,59.969,1553501704,"201051344000633","174011545737251",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,1221420.1,1221420.1,45098,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501754,318708.00
03/25/2019 04:15,2,0.000,ALERT,212.16,300.87,59.996,1553501704,"201051344000955","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,1244160.0,1244160.0,21144,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501755,318709.00
03/25/2019 04:15,2,0.000,ALERT,213.51,302.07,60.001,1553501704,"201051344000648","174011545737251",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,1235284.0,1235284.0,44603,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501757,318710.00
03/25/2019 04:15,2,0.000,ALERT,213.96,302.68,60.001,1553501704,"201051344000645","174011545737251",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,1239939.2,1239939.2,44565,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501759,318711.00
03/25/2019 04:15,2,0.000,ALERT,213.51,303.58,60.033,1553501704,"201051344000569","174011545737251",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,1255924.1,1255924.1,12784,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553501761,318712.00
03/25/2019 04:15,2,0.000,ALERT,214.19,302.68,60.001,1553501704,"179051228000119","174011545737251",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,43309.5,43309.5,12862,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553501763,318713.00
