ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 04:30,2,0.000,ALERT,213.29,303.58,59.985,1553502604,"201051344000579","174011545737251",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,1255706.6,1255706.6,13235,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502606,318714.00
03/25/2019 04:30,2,0.000,ALERT,212.38,300.27,59.985,1553502604,"201051344001025","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,1238180.9,1238180.9,21159,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502608,318715.00
03/25/2019 04:30,2,0.000,ALERT,212.61,301.17,59.996,1553502604,"201051344001093","174011545737251",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,1222319.1,1222319.1,21181,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502610,318716.00
03/25/2019 04:30,2,0.000,ALERT,213.29,302.68,59.990,1553502604,"201051344000458","174011545737251",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,1239051.3,1239051.3,12976,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502611,318717.00
03/25/2019 04:30,2,0.000,ALERT,212.38,301.47,59.959,1553502604,"201051344000890","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1236854.5,1236854.5,21105,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502613,318718.00
03/25/2019 04:30,2,0.000,ALERT,213.29,302.68,60.006,1553502604,"201051344000988","174011545737251",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,959520.5,959520.5,13328,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502615,318719.00
03/25/2019 04:30,2,0.000,ALERT,213.06,302.07,59.990,1553502604,"201051344000582","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1216252.8,1216252.8,21081,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553502617,318720.00
03/25/2019 04:30,2,0.000,ALERT,213.06,303.28,60.006,1553502604,"201051344000868","174011545737251",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,1224109.2,1224109.2,45028,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502619,318721.00
03/25/2019 04:30,2,0.000,ALERT,213.96,303.58,59.990,1553502604,"201051344000576","174011545737251",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,1242324.0,1242324.0,17063,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502620,318722.00
03/25/2019 04:30,2,0.000,ALERT,213.51,302.68,59.980,1553502604,"201051344001158","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1219423.8,1219423.8,13283,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502622,318723.00
03/25/2019 04:30,2,0.000,ALERT,212.61,300.57,59.996,1553502604,"201051344000917","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1234271.6,1234271.6,20952,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502624,318724.00
03/25/2019 04:30,2,0.000,ALERT,212.83,300.87,59.990,1553502604,"201051344000417","174011545737251",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,994514.8,994514.8,21176,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502626,318725.00
03/25/2019 04:30,2,0.000,ALERT,212.83,301.17,60.001,1553502604,"201051344000685","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1238786.1,1238786.1,21162,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502628,318726.00
03/25/2019 04:30,2,0.000,ALERT,212.61,300.57,59.990,1553502604,"201051344000651","174011545737251",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,1231399.3,1231399.3,21145,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502629,318727.00
03/25/2019 04:30,2,0.000,ALERT,213.06,303.58,60.038,1553502604,"201051344000594","174011545737251",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,1245072.2,1245072.2,44975,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553502631,318728.00
03/25/2019 04:30,2,0.000,ALERT,213.51,302.98,59.990,1553502604,"201051344000469","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1223645.0,1223645.0,13267,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502633,318729.00
03/25/2019 04:30,2,0.000,ALERT,212.83,301.47,60.012,1553502604,"201051344000585","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1244295.4,1244295.4,21198,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502635,318730.00
03/25/2019 04:30,2,0.000,ALERT,213.96,302.98,60.012,1553502604,"201051344000853","174011545737251",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,1246992.1,1246992.1,12864,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553502637,318731.00
03/25/2019 04:30,2,0.000,ALERT,212.83,301.47,60.033,1553502604,"201051344001145","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1247111.3,1247111.3,21114,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502639,318732.00
03/25/2019 04:30,2,0.000,ALERT,212.61,301.17,59.996,1553502604,"201051344000438","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1239741.7,1239741.7,21152,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502640,318733.00
03/25/2019 04:30,2,0.000,ALERT,212.16,301.17,59.969,1553502604,"201051344001135","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1226770.4,1226770.4,21105,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502642,318734.00
03/25/2019 04:30,2,0.000,ALERT,213.29,302.98,59.996,1553502604,"201051344000983","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1245203.1,1245203.1,12871,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502644,318735.00
03/25/2019 04:30,2,0.000,ALERT,212.61,300.87,59.985,1553502604,"201051344001203","174011545737251",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,1234415.4,1234415.4,21157,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502646,318736.00
03/25/2019 04:30,2,0.000,ALERT,212.38,301.47,59.990,1553502604,"201051344001230","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1231535.7,1231535.7,20969,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502648,318737.00
03/25/2019 04:30,2,0.000,ALERT,212.38,301.17,60.001,1553502604,"201051344000646","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1224561.1,1224561.1,21124,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502650,318738.00
03/25/2019 04:30,2,0.000,ALERT,213.74,302.68,60.022,1553502604,"201051344000867","174011545737251",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,1222649.2,1222649.2,45048,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502651,318739.00
03/25/2019 04:30,2,0.000,ALERT,214.19,302.68,60.001,1553502604,"201051344000633","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1221420.1,1221420.1,45100,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502653,318740.00
03/25/2019 04:30,2,0.000,ALERT,212.16,301.17,59.990,1553502604,"201051344000955","174011545737251",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,1244160.0,1244160.0,21146,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502655,318741.00
03/25/2019 04:30,2,0.000,ALERT,213.51,302.37,59.996,1553502604,"201051344000648","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1235284.0,1235284.0,44605,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502657,318742.00
03/25/2019 04:30,2,0.000,ALERT,213.96,302.98,59.964,1553502604,"201051344000645","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1239939.2,1239939.2,44567,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502659,318743.00
03/25/2019 04:30,2,0.000,ALERT,213.51,303.88,59.980,1553502604,"201051344000569","174011545737251",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,1255924.1,1255924.1,12786,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553502660,318744.00
03/25/2019 04:30,2,0.000,ALERT,213.96,302.98,59.985,1553502604,"179051228000119","174011545737251",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,43309.5,43309.5,12864,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553502662,318745.00
03/25/2019 04:45,2,0.000,ALERT,213.29,302.98,60.065,1553503504,"201051344000579","174011545737251",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,1255706.6,1255706.6,13237,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553503506,318746.00
03/25/2019 04:45,2,0.000,ALERT,212.16,300.57,60.022,1553503504,"201051344001025","174011545737251",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,1238180.9,1238180.9,21161,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503508,318747.00
03/25/2019 04:45,2,0.000,ALERT,212.38,301.47,60.022,1553503504,"201051344001093","174011545737251",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,1222319.1,1222319.1,21183,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503510,318748.00
03/25/2019 04:45,2,0.000,ALERT,213.29,302.37,60.017,1553503504,"201051344000458","174011545737251",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,1239051.3,1239051.3,12978,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503512,318749.00
03/25/2019 04:45,2,0.000,ALERT,212.16,301.47,60.043,1553503504,"201051344000890","174011545737251",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,1236854.5,1236854.5,21107,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503514,318750.00
03/25/2019 04:45,2,0.000,ALERT,213.29,302.37,60.028,1553503504,"201051344000988","174011545737251",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,959520.5,959520.5,13330,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503515,318751.00
03/25/2019 04:45,2,0.000,ALERT,212.83,301.77,59.996,1553503504,"201051344000582","174011545737251",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,1216252.8,1216252.8,21083,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503517,318752.00
03/25/2019 04:45,2,0.000,ALERT,213.29,302.68,60.017,1553503504,"201051344000868","174011545737251",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,1224109.2,1224109.2,45030,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503519,318753.00
03/25/2019 04:45,2,0.000,ALERT,213.96,302.98,60.017,1553503504,"201051344000576","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1242324.0,1242324.0,17065,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503521,318754.00
03/25/2019 04:45,2,0.000,ALERT,213.29,302.07,60.028,1553503504,"201051344001158","174011545737251",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,1219423.8,1219423.8,13285,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503523,318755.00
03/25/2019 04:45,2,0.000,ALERT,212.38,300.27,60.017,1553503504,"201051344000917","174011545737251",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,1234271.6,1234271.6,20954,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503524,318756.00
03/25/2019 04:45,2,0.000,ALERT,212.61,300.57,59.969,1553503504,"201051344000417","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,994514.8,994514.8,21178,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503526,318757.00
03/25/2019 04:45,2,0.000,ALERT,212.61,300.87,60.012,1553503504,"201051344000685","174011545737251",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,1238786.1,1238786.1,21164,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503528,318758.00
03/25/2019 04:45,2,0.000,ALERT,212.38,299.97,60.012,1553503504,"201051344000651","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,1231399.3,1231399.3,21147,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553503530,318759.00
03/25/2019 04:45,2,0.000,ALERT,212.83,302.68,60.006,1553503504,"201051344000594","174011545737251",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,1245072.2,1245072.2,44977,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503532,318760.00
03/25/2019 04:45,2,0.000,ALERT,213.51,302.37,59.964,1553503504,"201051344000469","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1223645.0,1223645.0,13269,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553503534,318761.00
03/25/2019 04:45,2,0.000,ALERT,212.38,301.17,60.001,1553503504,"201051344000585","174011545737251",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,1244295.4,1244295.4,21200,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503536,318762.00
03/25/2019 04:45,2,0.000,ALERT,213.96,302.07,59.996,1553503504,"201051344000853","174011545737251",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,1246992.1,1246992.1,12866,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553503537,318763.00
03/25/2019 04:45,2,0.000,ALERT,212.61,301.47,60.001,1553503504,"201051344001145","174011545737251",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,1247111.3,1247111.3,21116,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503539,318764.00
03/25/2019 04:45,2,0.000,ALERT,212.38,300.87,59.996,1553503504,"201051344000438","174011545737251",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,1239741.7,1239741.7,21154,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503541,318765.00
03/25/2019 04:45,2,0.000,ALERT,211.93,300.57,59.990,1553503504,"201051344001135","174011545737251",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,1226770.4,1226770.4,21107,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553503543,318766.00
03/25/2019 04:45,2,0.000,ALERT,213.29,302.37,60.012,1553503504,"201051344000983","174011545737251",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,1245203.1,1245203.1,12873,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553503545,318767.00
03/25/2019 04:45,2,0.000,ALERT,212.38,300.27,60.012,1553503504,"201051344001203","174011545737251",0.00,-5.00,0,299.37,305.98,0.0,0.0,0.000,1234415.4,1234415.4,21159,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553503546,318768.00
03/25/2019 04:45,2,0.000,ALERT,212.16,301.17,59.996,1553503504,"201051344001230","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1231535.7,1231535.7,20971,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553503548,318769.00
03/25/2019 04:45,2,0.000,ALERT,211.93,300.87,59.990,1553503504,"201051344000646","174011545737251",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,1224561.1,1224561.1,21126,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553503550,318770.00
03/25/2019 04:45,2,0.000,ALERT,213.51,301.77,59.996,1553503504,"201051344000867","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1222649.2,1222649.2,45050,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503552,318771.00
03/25/2019 04:45,2,0.000,ALERT,213.96,302.07,59.996,1553503504,"201051344000633","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1221420.1,1221420.1,45102,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503554,318772.00
03/25/2019 04:45,2,0.000,ALERT,211.93,300.87,59.990,1553503504,"201051344000955","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,1244160.0,1244160.0,21148,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503556,318773.00
03/25/2019 04:45,2,0.000,ALERT,213.29,301.47,60.001,1553503504,"201051344000648","174011545737251",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,1235284.0,1235284.0,44607,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503558,318774.00
03/25/2019 04:45,2,0.000,ALERT,213.74,302.37,60.028,1553503504,"201051344000645","174011545737251",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,1239939.2,1239939.2,44569,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553503560,318775.00
03/25/2019 04:45,2,0.000,ALERT,213.29,302.98,59.996,1553503504,"201051344000569","174011545737251",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,1255924.1,1255924.1,12788,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553503562,318776.00
03/25/2019 04:45,2,0.000,ALERT,213.74,302.07,59.990,1553503504,"179051228000119","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,43309.5,43309.5,12866,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553503563,318777.00
03/25/2019 05:00,2,0.000,ALERT,213.29,303.28,59.985,1553504404,"201051344000579","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1255706.6,1255706.6,13239,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504406,318778.00
03/25/2019 05:00,2,0.000,ALERT,212.16,299.37,59.969,1553504404,"201051344001025","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1238180.9,1238180.9,21163,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504408,318779.00
03/25/2019 05:00,2,0.000,ALERT,212.16,299.97,59.985,1553504404,"201051344001093","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1222319.1,1222319.1,21185,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504410,318780.00
03/25/2019 05:00,2,0.000,ALERT,213.29,302.68,59.990,1553504404,"201051344000458","174011545737251",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,1239051.3,1239051.3,12980,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504412,318781.00
03/25/2019 05:00,2,0.000,ALERT,212.16,300.27,59.996,1553504404,"201051344000890","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1236854.5,1236854.5,21109,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504413,318782.00
03/25/2019 05:00,2,0.000,ALERT,213.29,302.68,59.990,1553504404,"201051344000988","174011545737251",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,959520.5,959520.5,13332,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504415,318783.00
03/25/2019 05:00,2,0.000,ALERT,212.83,301.17,59.996,1553504404,"201051344000582","174011545737251",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,1216252.8,1216252.8,21085,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504417,318784.00
03/25/2019 05:00,2,0.000,ALERT,213.29,302.98,59.990,1553504404,"201051344000868","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1224109.2,1224109.2,45032,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553504419,318785.00
03/25/2019 05:00,2,0.000,ALERT,213.96,303.28,59.990,1553504404,"201051344000576","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1242324.0,1242324.0,17067,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504421,318786.00
03/25/2019 05:00,2,0.000,ALERT,213.51,302.68,59.990,1553504404,"201051344001158","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1219423.8,1219423.8,13287,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504423,318787.00
03/25/2019 05:00,2,0.000,ALERT,212.61,299.67,60.022,1553504404,"201051344000917","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1234271.6,1234271.6,20956,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504424,318788.00
03/25/2019 05:00,2,0.000,ALERT,212.61,299.67,60.001,1553504404,"201051344000417","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,994514.8,994514.8,21180,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553504426,318789.00
03/25/2019 05:00,2,0.000,ALERT,212.61,299.97,59.985,1553504404,"201051344000685","174011545737251",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,1238786.1,1238786.1,21166,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504428,318790.00
03/25/2019 05:00,2,0.000,ALERT,212.38,299.07,59.996,1553504404,"201051344000651","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1231399.3,1231399.3,21149,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504430,318791.00
03/25/2019 05:00,2,0.000,ALERT,213.06,303.28,59.996,1553504404,"201051344000594","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1245072.2,1245072.2,44979,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553504432,318792.00
03/25/2019 05:00,2,0.000,ALERT,213.51,302.37,59.996,1553504404,"201051344000469","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1223645.0,1223645.0,13271,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504433,318793.00
03/25/2019 05:00,2,0.000,ALERT,212.38,300.27,59.985,1553504404,"201051344000585","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1244295.4,1244295.4,21202,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504435,318794.00
03/25/2019 05:00,2,0.000,ALERT,213.74,302.37,59.964,1553504404,"201051344000853","174011545737251",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,1246992.1,1246992.1,12868,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504437,318795.00
03/25/2019 05:00,2,0.000,ALERT,212.61,300.27,59.990,1553504404,"201051344001145","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1247111.3,1247111.3,21118,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504439,318796.00
03/25/2019 05:00,2,0.000,ALERT,212.61,300.27,59.985,1553504404,"201051344000438","174011545737251",0.00,-5.50,0,299.37,302.68,0.0,0.0,0.000,1239741.7,1239741.7,21156,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504441,318797.00
03/25/2019 05:00,2,0.000,ALERT,211.93,300.27,59.985,1553504404,"201051344001135","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1226770.4,1226770.4,21109,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504443,318798.00
03/25/2019 05:00,2,0.000,ALERT,213.29,302.68,59.996,1553504404,"201051344000983","174011545737251",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,1245203.1,1245203.1,12875,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504444,318799.00
03/25/2019 05:00,2,0.000,ALERT,212.38,299.67,59.990,1553504404,"201051344001203","174011545737251",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,1234415.4,1234415.4,21161,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504446,318800.00
03/25/2019 05:00,2,0.000,ALERT,212.16,300.57,60.001,1553504404,"201051344001230","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1231535.7,1231535.7,20973,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504448,318801.00
03/25/2019 05:00,2,0.000,ALERT,211.93,299.97,59.959,1553504404,"201051344000646","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1224561.1,1224561.1,21128,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553504450,318802.00
03/25/2019 05:00,2,0.000,ALERT,213.51,302.07,60.006,1553504404,"201051344000867","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1222649.2,1222649.2,45052,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553504452,318803.00
03/25/2019 05:00,2,0.000,ALERT,213.96,302.37,60.006,1553504404,"201051344000633","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1221420.1,1221420.1,45104,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504454,318804.00
03/25/2019 05:00,2,0.000,ALERT,211.93,300.57,59.964,1553504404,"201051344000955","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1244160.0,1244160.0,21150,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504455,318805.00
03/25/2019 05:00,2,0.000,ALERT,213.51,302.07,59.985,1553504404,"201051344000648","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1235284.0,1235284.0,44609,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504457,318806.00
03/25/2019 05:00,2,0.000,ALERT,213.74,302.37,60.038,1553504404,"201051344000645","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1239939.2,1239939.2,44571,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504459,318807.00
03/25/2019 05:00,2,0.000,ALERT,213.51,303.28,59.975,1553504404,"201051344000569","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1255924.1,1255924.1,12790,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553504461,318808.00
03/25/2019 05:00,2,0.000,ALERT,213.74,302.07,60.001,1553504404,"179051228000119","174011545737251",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,43309.5,43309.5,12868,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553504463,318809.00
03/25/2019 05:15,2,0.000,ALERT,213.06,302.98,60.033,1553505304,"201051344000579","174011545737251",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,1255706.6,1255706.6,13241,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505306,318810.00
03/25/2019 05:15,2,0.000,ALERT,211.70,299.67,60.038,1553505304,"201051344001025","174011545737251",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,1238180.9,1238180.9,21165,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553505308,318811.00
03/25/2019 05:15,2,0.000,ALERT,211.93,299.97,60.038,1553505304,"201051344001093","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1222319.1,1222319.1,21187,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505310,318812.00
03/25/2019 05:15,2,0.000,ALERT,212.83,302.37,60.001,1553505304,"201051344000458","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1239051.3,1239051.3,12982,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505312,318813.00
03/25/2019 05:15,2,0.000,ALERT,211.70,300.27,60.033,1553505304,"201051344000890","174011545737251",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,1236854.5,1236854.5,21111,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505313,318814.00
03/25/2019 05:15,2,0.000,ALERT,212.83,301.77,60.028,1553505304,"201051344000988","174011545737251",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,959520.5,959520.5,13334,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505315,318815.00
03/25/2019 05:15,2,0.000,ALERT,212.38,301.17,60.033,1553505304,"201051344000582","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1216252.8,1216252.8,21087,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505317,318816.00
03/25/2019 05:15,2,0.000,ALERT,212.61,302.07,60.028,1553505304,"201051344000868","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1224109.2,1224109.2,45034,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505319,318817.00
03/25/2019 05:15,2,0.000,ALERT,213.29,302.37,60.028,1553505304,"201051344000576","174011545737251",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,1242324.0,1242324.0,17069,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505321,318818.00
03/25/2019 05:15,2,0.000,ALERT,213.06,302.07,60.001,1553505304,"201051344001158","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1219423.8,1219423.8,13289,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505323,318819.00
03/25/2019 05:15,2,0.000,ALERT,211.93,299.67,59.996,1553505304,"201051344000917","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1234271.6,1234271.6,20958,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505324,318820.00
03/25/2019 05:15,2,0.000,ALERT,212.16,299.67,60.043,1553505304,"201051344000417","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,994514.8,994514.8,21182,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553505326,318821.00
03/25/2019 05:15,2,0.000,ALERT,212.16,299.97,60.028,1553505304,"201051344000685","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1238786.1,1238786.1,21168,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505328,318822.00
03/25/2019 05:15,2,0.000,ALERT,211.93,299.37,60.038,1553505304,"201051344000651","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1231399.3,1231399.3,21151,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505330,318823.00
03/25/2019 05:15,2,0.000,ALERT,212.61,302.68,60.049,1553505304,"201051344000594","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1245072.2,1245072.2,44981,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505332,318824.00
03/25/2019 05:15,2,0.000,ALERT,213.06,302.07,60.038,1553505304,"201051344000469","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1223645.0,1223645.0,13273,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505334,318825.00
03/25/2019 05:15,2,0.000,ALERT,211.93,300.27,60.043,1553505304,"201051344000585","174011545737251",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,1244295.4,1244295.4,21204,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505335,318826.00
03/25/2019 05:15,2,0.000,ALERT,213.51,302.07,60.038,1553505304,"201051344000853","174011545737251",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,1246992.1,1246992.1,12870,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505337,318827.00
03/25/2019 05:15,2,0.000,ALERT,212.16,300.57,60.038,1553505304,"201051344001145","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1247111.3,1247111.3,21120,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553505339,318828.00
03/25/2019 05:15,2,0.000,ALERT,211.93,300.27,60.038,1553505304,"201051344000438","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1239741.7,1239741.7,21158,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505341,318829.00
03/25/2019 05:15,2,0.000,ALERT,211.48,300.27,60.028,1553505304,"201051344001135","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1226770.4,1226770.4,21111,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505343,318830.00
03/25/2019 05:15,2,0.000,ALERT,212.83,301.77,60.033,1553505304,"201051344000983","174011545737251",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,1245203.1,1245203.1,12877,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505344,318831.00
03/25/2019 05:15,2,0.000,ALERT,211.93,299.67,60.033,1553505304,"201051344001203","174011545737251",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,1234415.4,1234415.4,21163,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505346,318832.00
03/25/2019 05:15,2,0.000,ALERT,211.70,300.27,60.033,1553505304,"201051344001230","174011545737251",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,1231535.7,1231535.7,20975,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505348,318833.00
03/25/2019 05:15,2,0.000,ALERT,211.70,299.97,60.033,1553505304,"201051344000646","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1224561.1,1224561.1,21130,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505350,318834.00
03/25/2019 05:15,2,0.000,ALERT,213.06,301.47,60.033,1553505304,"201051344000867","174011545737251",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,1222649.2,1222649.2,45054,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505352,318835.00
03/25/2019 05:15,2,0.000,ALERT,213.51,301.77,60.033,1553505304,"201051344000633","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1221420.1,1221420.1,45106,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505354,318836.00
03/25/2019 05:15,2,0.000,ALERT,211.70,300.27,60.038,1553505304,"201051344000955","174011545737251",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,1244160.0,1244160.0,21152,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505356,318837.00
03/25/2019 05:15,2,0.000,ALERT,213.06,301.17,60.033,1553505304,"201051344000648","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1235284.0,1235284.0,44611,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553505357,318838.00
03/25/2019 05:15,2,0.000,ALERT,213.51,302.07,60.033,1553505304,"201051344000645","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1239939.2,1239939.2,44573,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553505359,318839.00
03/25/2019 05:15,2,0.000,ALERT,213.06,302.37,60.022,1553505304,"201051344000569","174011545737251",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,1255924.1,1255924.1,12792,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553505361,318840.00
03/25/2019 05:15,2,0.000,ALERT,213.51,301.47,60.022,1553505304,"179051228000119","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,43309.5,43309.5,12870,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553505363,318841.00
03/25/2019 05:30,2,0.000,ALERT,212.61,302.37,60.022,1553506204,"201051344000579","174011545737251",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,1255706.6,1255706.6,13243,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553506206,318842.00
03/25/2019 05:30,2,0.000,ALERT,211.25,298.77,60.033,1553506204,"201051344001025","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1238180.9,1238180.9,21167,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553506208,318843.00
03/25/2019 05:30,2,0.000,ALERT,211.48,299.97,60.028,1553506204,"201051344001093","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1222319.1,1222319.1,21189,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553506210,318844.00
03/25/2019 05:30,2,0.000,ALERT,212.38,301.47,60.017,1553506204,"201051344000458","174011545737251",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,1239051.3,1239051.3,12984,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506212,318845.00
03/25/2019 05:30,2,0.000,ALERT,211.25,299.97,60.022,1553506204,"201051344000890","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1236854.5,1236854.5,21113,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553506214,318846.00
03/25/2019 05:30,2,0.000,ALERT,212.38,301.17,59.985,1553506204,"201051344000988","174011545737251",0.00,-3.50,0,297.26,303.88,0.0,0.0,0.000,959520.5,959520.5,13336,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506216,318847.00
03/25/2019 05:30,2,0.000,ALERT,211.70,300.57,60.006,1553506204,"201051344000582","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1216252.8,1216252.8,21089,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506217,318848.00
03/25/2019 05:30,2,0.000,ALERT,212.61,302.37,60.022,1553506204,"201051344000868","174011545737251",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,1224109.2,1224109.2,45036,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506219,318849.00
03/25/2019 05:30,2,0.000,ALERT,213.06,302.07,60.006,1553506204,"201051344000576","174011545737251",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,1242324.0,1242324.0,17071,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553506221,318850.00
03/25/2019 05:30,2,0.000,ALERT,212.61,301.47,60.012,1553506204,"201051344001158","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1219423.8,1219423.8,13291,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553506223,318851.00
03/25/2019 05:30,2,0.000,ALERT,211.48,299.37,60.012,1553506204,"201051344000917","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1234271.6,1234271.6,20960,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506225,318852.00
03/25/2019 05:30,2,0.000,ALERT,211.48,299.37,60.006,1553506204,"201051344000417","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,994514.8,994514.8,21184,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506226,318853.00
03/25/2019 05:30,2,0.000,ALERT,211.70,299.97,60.028,1553506204,"201051344000685","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1238786.1,1238786.1,21170,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506228,318854.00
03/25/2019 05:30,2,0.000,ALERT,211.48,299.07,60.006,1553506204,"201051344000651","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1231399.3,1231399.3,21153,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506230,318855.00
03/25/2019 05:30,2,0.000,ALERT,212.16,302.07,60.017,1553506204,"201051344000594","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1245072.2,1245072.2,44983,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506232,318856.00
03/25/2019 05:30,2,0.000,ALERT,212.83,301.77,60.049,1553506204,"201051344000469","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1223645.0,1223645.0,13275,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553506234,318857.00
