ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 05:30,2,0.000,ALERT,211.48,299.97,60.017,1553506204,"201051344000585","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1244295.4,1244295.4,21206,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553506236,318858.00
03/25/2019 05:30,2,0.000,ALERT,213.29,301.77,60.022,1553506204,"201051344000853","174011545737251",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,1246992.1,1246992.1,12872,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506238,318859.00
03/25/2019 05:30,2,0.000,ALERT,211.70,299.97,59.985,1553506204,"201051344001145","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1247111.3,1247111.3,21122,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506240,318860.00
03/25/2019 05:30,2,0.000,ALERT,211.48,299.97,60.065,1553506204,"201051344000438","174011545737251",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,1239741.7,1239741.7,21160,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506241,318861.00
03/25/2019 05:30,2,0.000,ALERT,211.03,299.97,60.028,1553506204,"201051344001135","174011545737251",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,1226770.4,1226770.4,21113,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506243,318862.00
03/25/2019 05:30,2,0.000,ALERT,212.61,302.07,60.028,1553506204,"201051344000983","174011545737251",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,1245203.1,1245203.1,12879,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506245,318863.00
03/25/2019 05:30,2,0.000,ALERT,211.48,299.37,60.028,1553506204,"201051344001203","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,1234415.4,1234415.4,21165,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506247,318864.00
03/25/2019 05:30,2,0.000,ALERT,211.48,300.27,60.028,1553506204,"201051344001230","174011545737251",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,1231535.7,1231535.7,20977,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506249,318865.00
03/25/2019 05:30,2,0.000,ALERT,211.03,299.37,60.033,1553506204,"201051344000646","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1224561.1,1224561.1,21132,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506250,318866.00
03/25/2019 05:30,2,0.000,ALERT,212.83,301.17,60.022,1553506204,"201051344000867","174011545737251",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,1222649.2,1222649.2,45056,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506252,318867.00
03/25/2019 05:30,2,0.000,ALERT,213.29,301.47,60.022,1553506204,"201051344000633","174011545737251",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,1221420.1,1221420.1,45108,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506254,318868.00
03/25/2019 05:30,2,0.000,ALERT,211.03,299.67,60.028,1553506204,"201051344000955","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1244160.0,1244160.0,21154,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553506256,318869.00
03/25/2019 05:30,2,0.000,ALERT,212.61,300.87,60.028,1553506204,"201051344000648","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1235284.0,1235284.0,44613,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506258,318870.00
03/25/2019 05:30,2,0.000,ALERT,212.83,301.47,60.022,1553506204,"201051344000645","174011545737251",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,1239939.2,1239939.2,44575,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506260,318871.00
03/25/2019 05:30,2,0.000,ALERT,212.38,302.07,59.975,1553506204,"201051344000569","174011545737251",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,1255924.1,1255924.1,12794,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553506262,318872.00
03/25/2019 05:30,2,0.000,ALERT,213.06,301.47,60.017,1553506204,"179051228000119","174011545737251",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,43309.5,43309.5,12872,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553506264,318873.00
03/25/2019 05:45,2,0.000,ALERT,212.38,302.68,60.012,1553507104,"201051344000579","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1255706.6,1255706.6,13245,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507106,318874.00
03/25/2019 05:45,2,0.000,ALERT,210.80,298.77,60.059,1553507104,"201051344001025","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1238180.9,1238180.9,21169,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553507108,318875.00
03/25/2019 05:45,2,0.000,ALERT,211.03,299.37,60.017,1553507104,"201051344001093","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1222319.1,1222319.1,21191,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507110,318876.00
03/25/2019 05:45,2,0.000,ALERT,212.38,302.07,60.006,1553507104,"201051344000458","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1239051.3,1239051.3,12986,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507112,318877.00
03/25/2019 05:45,2,0.000,ALERT,210.80,299.67,60.033,1553507104,"201051344000890","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1236854.5,1236854.5,21115,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553507114,318878.00
03/25/2019 05:45,2,0.000,ALERT,212.16,301.77,60.006,1553507104,"201051344000988","174011545737251",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,959520.5,959520.5,13338,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507115,318879.00
03/25/2019 05:45,2,0.000,ALERT,211.48,300.27,60.012,1553507104,"201051344000582","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1216252.8,1216252.8,21091,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507117,318880.00
03/25/2019 05:45,2,0.000,ALERT,212.16,302.37,60.006,1553507104,"201051344000868","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1224109.2,1224109.2,45038,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507119,318881.00
03/25/2019 05:45,2,0.000,ALERT,212.61,302.07,60.006,1553507104,"201051344000576","174011545737251",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,1242324.0,1242324.0,17073,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507121,318882.00
03/25/2019 05:45,2,0.000,ALERT,212.38,301.77,60.006,1553507104,"201051344001158","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1219423.8,1219423.8,13293,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507123,318883.00
03/25/2019 05:45,2,0.000,ALERT,211.25,299.07,60.038,1553507104,"201051344000917","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1234271.6,1234271.6,20962,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507125,318884.00
03/25/2019 05:45,2,0.000,ALERT,211.03,298.47,60.006,1553507104,"201051344000417","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,994514.8,994514.8,21186,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507127,318885.00
03/25/2019 05:45,2,0.000,ALERT,211.25,299.07,59.996,1553507104,"201051344000685","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1238786.1,1238786.1,21172,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507128,318886.00
03/25/2019 05:45,2,0.000,ALERT,211.03,298.47,60.017,1553507104,"201051344000651","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1231399.3,1231399.3,21155,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507130,318887.00
03/25/2019 05:45,2,0.000,ALERT,211.70,302.07,59.980,1553507104,"201051344000594","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1245072.2,1245072.2,44985,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507132,318888.00
03/25/2019 05:45,2,0.000,ALERT,212.38,301.77,60.006,1553507104,"201051344000469","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1223645.0,1223645.0,13277,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553507134,318889.00
03/25/2019 05:45,2,0.000,ALERT,211.03,299.37,59.943,1553507104,"201051344000585","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1244295.4,1244295.4,21208,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507136,318890.00
03/25/2019 05:45,2,0.000,ALERT,212.61,301.47,59.990,1553507104,"201051344000853","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1246992.1,1246992.1,12874,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507138,318891.00
03/25/2019 05:45,2,0.000,ALERT,211.25,299.67,59.985,1553507104,"201051344001145","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1247111.3,1247111.3,21124,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507140,318892.00
03/25/2019 05:45,2,0.000,ALERT,210.80,299.07,59.959,1553507104,"201051344000438","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1239741.7,1239741.7,21162,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507141,318893.00
03/25/2019 05:45,2,0.000,ALERT,210.57,299.37,59.996,1553507104,"201051344001135","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1226770.4,1226770.4,21115,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507143,318894.00
03/25/2019 05:45,2,0.000,ALERT,212.16,301.77,59.990,1553507104,"201051344000983","174011545737251",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,1245203.1,1245203.1,12881,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507145,318895.00
03/25/2019 05:45,2,0.000,ALERT,210.80,298.77,59.964,1553507104,"201051344001203","174011545737251",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,1234415.4,1234415.4,21167,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507147,318896.00
03/25/2019 05:45,2,0.000,ALERT,211.25,300.27,59.996,1553507104,"201051344001230","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1231535.7,1231535.7,20979,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553507149,318897.00
03/25/2019 05:45,2,0.000,ALERT,211.03,299.97,60.022,1553507104,"201051344000646","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1224561.1,1224561.1,21134,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507150,318898.00
03/25/2019 05:45,2,0.000,ALERT,212.83,301.77,59.996,1553507104,"201051344000867","174011545737251",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,1222649.2,1222649.2,45058,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507152,318899.00
03/25/2019 05:45,2,0.000,ALERT,213.29,301.77,59.985,1553507104,"201051344000633","174011545737251",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,1221420.1,1221420.1,45110,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553507154,318900.00
03/25/2019 05:45,2,0.000,ALERT,210.80,299.97,59.980,1553507104,"201051344000955","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1244160.0,1244160.0,21156,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553507156,318901.00
03/25/2019 05:45,2,0.000,ALERT,212.61,301.47,59.990,1553507104,"201051344000648","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1235284.0,1235284.0,44615,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507158,318902.00
03/25/2019 05:45,2,0.000,ALERT,213.06,302.37,59.990,1553507104,"201051344000645","174011545737251",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,1239939.2,1239939.2,44577,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553507160,318903.00
03/25/2019 05:45,2,0.000,ALERT,212.61,302.98,59.985,1553507104,"201051344000569","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1255924.1,1255924.1,12796,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553507162,318904.00
03/25/2019 05:45,2,0.000,ALERT,213.06,301.47,59.990,1553507104,"179051228000119","174011545737251",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,43309.5,43309.5,12874,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553507164,318905.00
03/25/2019 06:00,2,0.000,ALERT,212.38,302.07,60.049,1553508004,"201051344000579","174011545737251",0.00,-4.00,0,300.87,308.09,0.0,0.0,0.000,1255706.6,1255706.6,13247,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508007,318906.00
03/25/2019 06:00,2,0.000,ALERT,210.80,297.87,60.038,1553508004,"201051344001025","174011545737251",0.00,-5.50,0,296.96,305.38,0.0,0.0,0.000,1238180.9,1238180.9,21171,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508008,318907.00
03/25/2019 06:00,2,0.000,ALERT,210.80,298.17,60.059,1553508004,"201051344001093","174011545737251",0.00,-3.00,0,296.96,304.48,0.0,0.0,0.000,1222319.1,1222319.1,21193,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508010,318908.00
03/25/2019 06:00,2,0.000,ALERT,212.16,301.17,60.070,1553508004,"201051344000458","174011545737251",0.00,-2.00,0,299.97,307.48,0.0,0.0,0.000,1239051.3,1239051.3,12988,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508012,318909.00
03/25/2019 06:00,2,0.000,ALERT,210.57,298.47,60.065,1553508004,"201051344000890","174011545737251",0.00,-4.00,0,297.87,305.98,0.0,0.0,0.000,1236854.5,1236854.5,21117,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508014,318910.00
03/25/2019 06:00,2,0.000,ALERT,211.93,300.87,60.043,1553508004,"201051344000988","174011545737251",0.00,-3.50,0,297.57,306.58,0.0,0.0,0.000,959520.5,959520.5,13340,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508016,318911.00
03/25/2019 06:00,2,0.000,ALERT,211.25,299.37,60.054,1553508004,"201051344000582","174011545737251",0.00,-5.50,0,298.17,305.38,0.0,0.0,0.000,1216252.8,1216252.8,21093,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508017,318912.00
03/25/2019 06:00,2,0.000,ALERT,212.16,301.77,60.049,1553508004,"201051344000868","174011545737251",0.00,-5.00,0,300.57,308.09,0.0,0.0,0.000,1224109.2,1224109.2,45040,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508019,318913.00
03/25/2019 06:00,2,0.000,ALERT,212.61,302.07,60.043,1553508004,"201051344000576","174011545737251",0.00,-4.00,0,299.67,307.18,0.0,0.0,0.000,1242324.0,1242324.0,17075,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508021,318914.00
03/25/2019 06:00,2,0.000,ALERT,212.38,301.47,60.049,1553508004,"201051344001158","174011545737251",0.00,-5.50,0,299.67,306.58,0.0,0.0,0.000,1219423.8,1219423.8,13295,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508023,318915.00
03/25/2019 06:00,2,0.000,ALERT,211.03,298.17,60.059,1553508004,"201051344000917","174011545737251",0.00,-3.00,0,295.46,303.88,0.0,0.0,0.000,1234271.6,1234271.6,20964,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508025,318916.00
03/25/2019 06:00,2,0.000,ALERT,210.57,298.17,59.996,1553508004,"201051344000417","174011545737251",0.00,-5.50,0,296.66,304.48,0.0,0.0,0.000,994514.8,994514.8,21188,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508027,318917.00
03/25/2019 06:00,2,0.000,ALERT,210.57,298.77,60.022,1553508004,"201051344000685","174011545737251",0.00,-5.00,0,296.96,305.08,0.0,0.0,0.000,1238786.1,1238786.1,21174,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508028,318918.00
03/25/2019 06:00,2,0.000,ALERT,210.35,297.87,60.033,1553508004,"201051344000651","174011545737251",0.00,-6.00,0,296.66,304.48,0.0,0.0,0.000,1231399.3,1231399.3,21157,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508030,318919.00
03/25/2019 06:00,2,0.000,ALERT,211.48,301.47,60.033,1553508004,"201051344000594","174011545737251",0.00,-5.00,0,299.37,307.18,0.0,0.0,0.000,1245072.2,1245072.2,44987,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508032,318920.00
03/25/2019 06:00,2,0.000,ALERT,211.93,300.57,60.038,1553508004,"201051344000469","174011545737251",0.00,-5.00,0,298.77,306.58,0.0,0.0,0.000,1223645.0,1223645.0,13279,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508034,318921.00
03/25/2019 06:00,2,0.000,ALERT,210.35,298.47,60.028,1553508004,"201051344000585","174011545737251",0.00,-4.00,0,296.66,304.48,0.0,0.0,0.000,1244295.4,1244295.4,21210,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508036,318922.00
03/25/2019 06:00,2,0.000,ALERT,212.38,300.87,60.049,1553508004,"201051344000853","174011545737251",0.00,-4.00,0,299.67,307.18,0.0,0.0,0.000,1246992.1,1246992.1,12876,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508038,318923.00
03/25/2019 06:00,2,0.000,ALERT,210.35,298.77,60.038,1553508004,"201051344001145","174011545737251",0.00,-5.00,0,297.87,305.68,0.0,0.0,0.000,1247111.3,1247111.3,21126,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508039,318924.00
03/25/2019 06:00,2,0.000,ALERT,210.12,298.17,60.043,1553508004,"201051344000438","174011545737251",0.00,-5.50,0,297.26,305.38,0.0,0.0,0.000,1239741.7,1239741.7,21164,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508041,318925.00
03/25/2019 06:00,2,0.000,ALERT,209.67,298.17,60.054,1553508004,"201051344001135","174011545737251",0.00,-5.00,0,297.57,305.38,0.0,0.0,0.000,1226770.4,1226770.4,21117,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508043,318926.00
03/25/2019 06:00,2,0.000,ALERT,211.48,300.27,60.054,1553508004,"201051344000983","174011545737251",0.00,-3.50,0,299.37,307.78,0.0,0.0,0.000,1245203.1,1245203.1,12883,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508045,318927.00
03/25/2019 06:00,2,0.000,ALERT,209.67,297.57,60.054,1553508004,"201051344001203","174011545737251",0.00,-5.50,0,296.96,306.28,0.0,0.0,0.000,1234415.4,1234415.4,21169,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508047,318928.00
03/25/2019 06:00,2,0.000,ALERT,210.12,298.47,60.043,1553508004,"201051344001230","174011545737251",0.00,-5.00,0,297.26,305.38,0.0,0.0,0.000,1231535.7,1231535.7,20981,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508049,318929.00
03/25/2019 06:00,2,0.000,ALERT,209.67,298.17,60.043,1553508004,"201051344000646","174011545737251",0.00,-5.50,0,296.36,304.48,0.0,0.0,0.000,1224561.1,1224561.1,21136,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508050,318930.00
03/25/2019 06:00,2,0.000,ALERT,211.70,300.57,60.049,1553508004,"201051344000867","174011545737251",0.00,-3.00,0,298.77,307.48,0.0,0.0,0.000,1222649.2,1222649.2,45060,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508052,318931.00
03/25/2019 06:00,2,0.000,ALERT,212.16,300.87,60.043,1553508004,"201051344000633","174011545737251",0.00,-5.00,0,297.57,306.58,0.0,0.0,0.000,1221420.1,1221420.1,45112,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508054,318932.00
03/25/2019 06:00,2,0.000,ALERT,209.44,297.87,60.028,1553508004,"201051344000955","174011545737251",0.00,-5.00,0,296.96,304.78,0.0,0.0,0.000,1244160.0,1244160.0,21158,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508056,318933.00
03/25/2019 06:00,2,0.000,ALERT,211.48,299.97,60.054,1553508004,"201051344000648","174011545737251",0.00,-5.00,0,298.47,307.18,0.0,0.0,0.000,1235284.0,1235284.0,44617,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508058,318934.00
03/25/2019 06:00,2,0.000,ALERT,211.93,300.27,60.038,1553508004,"201051344000645","174011545737251",0.00,-3.50,0,299.07,307.18,0.0,0.0,0.000,1239939.2,1239939.2,44579,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508059,318935.00
03/25/2019 06:00,2,0.000,ALERT,211.48,300.87,60.028,1553508004,"201051344000569","174011545737251",0.00,-4.00,0,299.97,308.09,0.0,0.0,0.000,1255924.1,1255924.1,12798,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508061,318936.00
03/25/2019 06:00,2,0.000,ALERT,211.70,299.67,60.012,1553508004,"179051228000119","174011545737251",0.00,-2.00,0,297.87,306.28,0.0,0.0,0.000,43309.5,43309.5,12876,0,0,0,L,46974696,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553508063,318937.00
03/25/2019 06:15,2,0.000,ALERT,211.48,300.27,59.996,1553508904,"201051344000579","174011545737251",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,1255706.6,1255706.6,13249,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508906,318938.00
03/25/2019 06:15,2,0.000,ALERT,210.57,297.87,60.006,1553508904,"201051344001025","174011545737251",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,1238180.9,1238180.9,21173,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508908,318939.00
03/25/2019 06:15,2,0.000,ALERT,210.80,298.47,60.006,1553508904,"201051344001093","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1222319.1,1222319.1,21195,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508910,318940.00
03/25/2019 06:15,2,0.000,ALERT,211.25,299.37,60.006,1553508904,"201051344000458","174011545737251",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,1239051.3,1239051.3,12990,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508912,318941.00
03/25/2019 06:15,2,0.000,ALERT,210.80,299.07,60.017,1553508904,"201051344000890","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1236854.5,1236854.5,21119,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508914,318942.00
03/25/2019 06:15,2,0.000,ALERT,211.25,299.37,60.012,1553508904,"201051344000988","174011545737251",0.00,-4.00,0,295.16,302.68,0.0,0.0,0.000,959520.5,959520.5,13342,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508916,318943.00
03/25/2019 06:15,2,0.000,ALERT,211.25,299.37,60.006,1553508904,"201051344000582","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1216252.8,1216252.8,21095,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508917,318944.00
03/25/2019 06:15,2,0.000,ALERT,211.25,300.27,60.012,1553508904,"201051344000868","174011545737251",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,1224109.2,1224109.2,45042,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508919,318945.00
03/25/2019 06:15,2,0.000,ALERT,211.93,300.27,59.996,1553508904,"201051344000576","174011545737251",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,1242324.0,1242324.0,17077,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508921,318946.00
03/25/2019 06:15,2,0.000,ALERT,211.48,299.37,60.012,1553508904,"201051344001158","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1219423.8,1219423.8,13297,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508923,318947.00
03/25/2019 06:15,2,0.000,ALERT,211.03,298.17,59.975,1553508904,"201051344000917","174011545737251",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,1234271.6,1234271.6,20966,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508925,318948.00
03/25/2019 06:15,2,0.000,ALERT,211.03,297.87,60.006,1553508904,"201051344000417","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,994514.8,994514.8,21190,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508926,318949.00
03/25/2019 06:15,2,0.000,ALERT,211.25,298.77,60.006,1553508904,"201051344000685","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1238786.1,1238786.1,21176,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508928,318950.00
03/25/2019 06:15,2,0.000,ALERT,211.03,297.87,60.006,1553508904,"201051344000651","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1231399.3,1231399.3,21159,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508930,318951.00
03/25/2019 06:15,2,0.000,ALERT,211.03,299.97,60.012,1553508904,"201051344000594","174011545737251",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,1245072.2,1245072.2,44989,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508932,318952.00
03/25/2019 06:15,2,0.000,ALERT,211.48,299.37,60.006,1553508904,"201051344000469","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1223645.0,1223645.0,13281,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508934,318953.00
03/25/2019 06:15,2,0.000,ALERT,210.80,298.77,60.038,1553508904,"201051344000585","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1244295.4,1244295.4,21212,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508936,318954.00
03/25/2019 06:15,2,0.000,ALERT,211.70,299.07,60.043,1553508904,"201051344000853","174011545737251",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,1246992.1,1246992.1,12878,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508937,318955.00
03/25/2019 06:15,2,0.000,ALERT,211.03,298.77,60.006,1553508904,"201051344001145","174011545737251",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,1247111.3,1247111.3,21128,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508939,318956.00
03/25/2019 06:15,2,0.000,ALERT,210.80,298.47,60.001,1553508904,"201051344000438","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,1239741.7,1239741.7,21166,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508941,318957.00
03/25/2019 06:15,2,0.000,ALERT,210.57,298.77,59.980,1553508904,"201051344001135","174011545737251",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,1226770.4,1226770.4,21119,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508943,318958.00
03/25/2019 06:15,2,0.000,ALERT,211.25,299.37,60.001,1553508904,"201051344000983","174011545737251",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,1245203.1,1245203.1,12885,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508945,318959.00
03/25/2019 06:15,2,0.000,ALERT,211.03,298.17,60.006,1553508904,"201051344001203","174011545737251",0.00,-5.50,0,295.76,302.68,0.0,0.0,0.000,1234415.4,1234415.4,21171,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508947,318960.00
03/25/2019 06:15,2,0.000,ALERT,211.03,299.07,60.012,1553508904,"201051344001230","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1231535.7,1231535.7,20983,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508948,318961.00
03/25/2019 06:15,2,0.000,ALERT,210.80,298.77,60.017,1553508904,"201051344000646","174011545737251",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,1224561.1,1224561.1,21138,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508950,318962.00
03/25/2019 06:15,2,0.000,ALERT,211.48,298.77,60.017,1553508904,"201051344000867","174011545737251",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,1222649.2,1222649.2,45062,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508952,318963.00
03/25/2019 06:15,2,0.000,ALERT,211.93,299.07,60.001,1553508904,"201051344000633","174011545737251",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,1221420.1,1221420.1,45114,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508954,318964.00
03/25/2019 06:15,2,0.000,ALERT,210.35,298.47,59.985,1553508904,"201051344000955","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1244160.0,1244160.0,21160,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508956,318965.00
03/25/2019 06:15,2,0.000,ALERT,211.48,298.47,60.017,1553508904,"201051344000648","174011545737251",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,1235284.0,1235284.0,44619,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508957,318966.00
03/25/2019 06:15,2,0.000,ALERT,211.93,299.37,60.043,1553508904,"201051344000645","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1239939.2,1239939.2,44581,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553508959,318967.00
03/25/2019 06:15,2,0.000,ALERT,211.25,299.67,60.054,1553508904,"201051344000569","174011545737251",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,1255924.1,1255924.1,12800,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553508961,318968.00
03/25/2019 06:15,2,0.000,ALERT,211.93,298.77,60.017,1553508904,"179051228000119","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,43309.5,43309.5,12878,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553508963,318969.00
03/25/2019 06:30,2,0.000,ALERT,211.03,299.67,59.975,1553509804,"201051344000579","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1255706.6,1255706.6,13251,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509806,318970.00
03/25/2019 06:30,2,0.000,ALERT,210.57,297.57,60.028,1553509804,"201051344001025","174011545737251",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,1238180.9,1238180.9,21175,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509808,318971.00
03/25/2019 06:30,2,0.000,ALERT,210.57,298.47,60.017,1553509804,"201051344001093","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1222319.1,1222319.1,21197,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509810,318972.00
03/25/2019 06:30,2,0.000,ALERT,210.80,298.47,60.017,1553509804,"201051344000458","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1239051.3,1239051.3,12992,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509812,318973.00
03/25/2019 06:30,2,0.000,ALERT,210.35,298.77,60.017,1553509804,"201051344000890","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1236854.5,1236854.5,21121,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509813,318974.00
03/25/2019 06:30,2,0.000,ALERT,210.80,298.77,60.022,1553509804,"201051344000988","174011545737251",0.00,-4.00,0,295.16,301.17,0.0,0.0,0.000,959520.5,959520.5,13344,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553509815,318975.00
03/25/2019 06:30,2,0.000,ALERT,211.03,299.07,60.006,1553509804,"201051344000582","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1216252.8,1216252.8,21097,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553509817,318976.00
03/25/2019 06:30,2,0.000,ALERT,210.80,299.07,60.017,1553509804,"201051344000868","174011545737251",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,1224109.2,1224109.2,45044,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509819,318977.00
03/25/2019 06:30,2,0.000,ALERT,211.25,299.07,60.017,1553509804,"201051344000576","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1242324.0,1242324.0,17079,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509821,318978.00
03/25/2019 06:30,2,0.000,ALERT,211.03,298.47,60.012,1553509804,"201051344001158","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1219423.8,1219423.8,13299,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553509823,318979.00
03/25/2019 06:30,2,0.000,ALERT,210.57,297.57,60.012,1553509804,"201051344000917","174011545737251",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,1234271.6,1234271.6,20968,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509824,318980.00
03/25/2019 06:30,2,0.000,ALERT,211.03,298.17,60.006,1553509804,"201051344000417","174011545737251",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,994514.8,994514.8,21192,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509826,318981.00
03/25/2019 06:30,2,0.000,ALERT,211.03,298.47,60.006,1553509804,"201051344000685","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1238786.1,1238786.1,21178,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509828,318982.00
03/25/2019 06:30,2,0.000,ALERT,210.80,297.87,60.006,1553509804,"201051344000651","174011545737251",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,1231399.3,1231399.3,21161,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509830,318983.00
03/25/2019 06:30,2,0.000,ALERT,210.57,299.07,59.996,1553509804,"201051344000594","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1245072.2,1245072.2,44991,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509832,318984.00
03/25/2019 06:30,2,0.000,ALERT,211.03,298.47,60.006,1553509804,"201051344000469","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1223645.0,1223645.0,13283,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509833,318985.00
03/25/2019 06:30,2,0.000,ALERT,210.80,298.47,59.990,1553509804,"201051344000585","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1244295.4,1244295.4,21214,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509835,318986.00
03/25/2019 06:30,2,0.000,ALERT,211.48,298.47,59.996,1553509804,"201051344000853","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1246992.1,1246992.1,12880,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553509837,318987.00
03/25/2019 06:30,2,0.000,ALERT,211.03,298.47,59.964,1553509804,"201051344001145","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1247111.3,1247111.3,21130,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509839,318988.00
03/25/2019 06:30,2,0.000,ALERT,210.80,298.47,60.001,1553509804,"201051344000438","174011545737251",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,1239741.7,1239741.7,21168,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509841,318989.00
03/25/2019 06:30,2,0.000,ALERT,210.35,298.17,60.001,1553509804,"201051344001135","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1226770.4,1226770.4,21121,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553509843,318990.00
03/25/2019 06:30,2,0.000,ALERT,211.03,298.47,60.006,1553509804,"201051344000983","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1245203.1,1245203.1,12887,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509845,318991.00
03/25/2019 06:30,2,0.000,ALERT,210.80,297.87,60.012,1553509804,"201051344001203","174011545737251",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,1234415.4,1234415.4,21173,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509846,318992.00
03/25/2019 06:30,2,0.000,ALERT,210.80,298.77,60.012,1553509804,"201051344001230","174011545737251",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,1231535.7,1231535.7,20985,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509848,318993.00
03/25/2019 06:30,2,0.000,ALERT,210.57,298.47,60.001,1553509804,"201051344000646","174011545737251",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,1224561.1,1224561.1,21140,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553509850,318994.00
03/25/2019 06:30,2,0.000,ALERT,211.25,298.17,60.001,1553509804,"201051344000867","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1222649.2,1222649.2,45064,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509852,318995.00
03/25/2019 06:30,2,0.000,ALERT,211.70,298.47,60.006,1553509804,"201051344000633","174011545737251",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,1221420.1,1221420.1,45116,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509854,318996.00
03/25/2019 06:30,2,0.000,ALERT,210.35,298.47,59.990,1553509804,"201051344000955","174011545737251",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,1244160.0,1244160.0,21162,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553509855,318997.00
03/25/2019 06:30,2,0.000,ALERT,211.03,298.17,59.990,1553509804,"201051344000648","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1235284.0,1235284.0,44621,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509857,318998.00
03/25/2019 06:30,2,0.000,ALERT,211.48,298.77,60.006,1553509804,"201051344000645","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1239939.2,1239939.2,44583,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509859,318999.00
03/25/2019 06:30,2,0.000,ALERT,211.03,299.37,59.996,1553509804,"201051344000569","174011545737251",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,1255924.1,1255924.1,12802,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553509861,319000.00
03/25/2019 06:30,2,0.000,ALERT,211.48,298.47,59.985,1553509804,"179051228000119","174011545737251",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,43309.5,43309.5,12880,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553509863,319001.00
