ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 06:45,2,0.000,ALERT,212.38,302.37,60.022,1553510704,"201051344000579","174011545737251",0.00,-5.00,0,297.57,315.30,0.0,0.0,0.000,1255706.6,1255706.6,13253,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553510706,319002.00
03/25/2019 06:45,2,0.000,ALERT,210.57,298.17,60.022,1553510704,"201051344001025","174011545737251",0.00,-6.00,0,295.46,312.59,0.0,0.0,0.000,1238180.9,1238180.9,21177,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553510708,319003.00
03/25/2019 06:45,2,0.000,ALERT,210.80,298.77,60.022,1553510704,"201051344001093","174011545737251",0.00,-4.00,0,296.06,312.29,0.0,0.0,0.000,1222319.1,1222319.1,21199,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510710,319004.00
03/25/2019 06:45,2,0.000,ALERT,212.16,301.47,60.012,1553510704,"201051344000458","174011545737251",0.00,-3.00,0,296.96,315.30,0.0,0.0,0.000,1239051.3,1239051.3,12994,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553510712,319005.00
03/25/2019 06:45,2,0.000,ALERT,210.35,299.07,60.033,1553510704,"201051344000890","174011545737251",0.00,-5.00,0,296.66,314.40,0.0,0.0,0.000,1236854.5,1236854.5,21123,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510713,319006.00
03/25/2019 06:45,2,0.000,ALERT,211.93,301.17,60.033,1553510704,"201051344000988","174011545737251",0.00,-4.00,0,293.96,313.80,0.0,0.0,0.000,959520.5,959520.5,13346,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553510715,319007.00
03/25/2019 06:45,2,0.000,ALERT,211.03,299.67,60.022,1553510704,"201051344000582","174011545737251",0.00,-6.00,0,296.96,313.50,0.0,0.0,0.000,1216252.8,1216252.8,21099,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510717,319008.00
03/25/2019 06:45,2,0.000,ALERT,212.16,302.07,60.038,1553510704,"201051344000868","174011545737251",0.00,-5.00,0,297.26,316.50,0.0,0.0,0.000,1224109.2,1224109.2,45046,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510719,319009.00
03/25/2019 06:45,2,0.000,ALERT,212.61,301.77,60.049,1553510704,"201051344000576","174011545737251",0.00,-5.00,0,296.96,315.00,0.0,0.0,0.000,1242324.0,1242324.0,17081,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553510721,319010.00
03/25/2019 06:45,2,0.000,ALERT,212.16,301.17,60.038,1553510704,"201051344001158","174011545737251",0.00,-6.00,0,296.06,313.80,0.0,0.0,0.000,1219423.8,1219423.8,13301,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510723,319011.00
03/25/2019 06:45,2,0.000,ALERT,210.80,298.17,60.033,1553510704,"201051344000917","174011545737251",0.00,-3.50,0,294.86,311.69,0.0,0.0,0.000,1234271.6,1234271.6,20970,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510725,319012.00
03/25/2019 06:45,2,0.000,ALERT,211.03,298.17,60.022,1553510704,"201051344000417","174011545737251",0.00,-6.00,0,296.06,312.89,0.0,0.0,0.000,994514.8,994514.8,21194,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510727,319013.00
03/25/2019 06:45,2,0.000,ALERT,211.03,298.77,60.022,1553510704,"201051344000685","174011545737251",0.00,-5.50,0,296.06,313.80,0.0,0.0,0.000,1238786.1,1238786.1,21180,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510728,319014.00
03/25/2019 06:45,2,0.000,ALERT,210.80,297.87,60.022,1553510704,"201051344000651","174011545737251",0.00,-6.50,0,295.76,311.69,0.0,0.0,0.000,1231399.3,1231399.3,21163,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510730,319015.00
03/25/2019 06:45,2,0.000,ALERT,211.70,301.77,60.022,1553510704,"201051344000594","174011545737251",0.00,-6.00,0,296.36,316.20,0.0,0.0,0.000,1245072.2,1245072.2,44993,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510732,319016.00
03/25/2019 06:45,2,0.000,ALERT,212.16,301.17,60.022,1553510704,"201051344000469","174011545737251",0.00,-5.50,0,295.46,313.80,0.0,0.0,0.000,1223645.0,1223645.0,13285,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553510734,319017.00
03/25/2019 06:45,2,0.000,ALERT,210.80,299.07,60.017,1553510704,"201051344000585","174011545737251",0.00,-4.00,0,295.76,312.29,0.0,0.0,0.000,1244295.4,1244295.4,21216,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510736,319018.00
03/25/2019 06:45,2,0.000,ALERT,212.61,301.17,60.022,1553510704,"201051344000853","174011545737251",0.00,-5.00,0,296.36,314.70,0.0,0.0,0.000,1246992.1,1246992.1,12882,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510738,319019.00
03/25/2019 06:45,2,0.000,ALERT,211.03,298.77,60.022,1553510704,"201051344001145","174011545737251",0.00,-5.50,0,296.96,314.40,0.0,0.0,0.000,1247111.3,1247111.3,21132,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510739,319020.00
03/25/2019 06:45,2,0.000,ALERT,210.80,298.77,60.012,1553510704,"201051344000438","174011545737251",0.00,-6.00,0,296.66,313.20,0.0,0.0,0.000,1239741.7,1239741.7,21170,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510741,319021.00
03/25/2019 06:45,2,0.000,ALERT,210.35,298.77,60.028,1553510704,"201051344001135","174011545737251",0.00,-5.50,0,296.36,312.59,0.0,0.0,0.000,1226770.4,1226770.4,21123,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510743,319022.00
03/25/2019 06:45,2,0.000,ALERT,212.16,301.47,60.022,1553510704,"201051344000983","174011545737251",0.00,-5.00,0,296.96,315.00,0.0,0.0,0.000,1245203.1,1245203.1,12889,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553510745,319023.00
03/25/2019 06:45,2,0.000,ALERT,210.57,298.17,60.070,1553510704,"201051344001203","174011545737251",0.00,-6.00,0,296.36,313.50,0.0,0.0,0.000,1234415.4,1234415.4,21175,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510747,319024.00
03/25/2019 06:45,2,0.000,ALERT,210.57,299.07,59.975,1553510704,"201051344001230","174011545737251",0.00,-5.50,0,296.66,314.10,0.0,0.0,0.000,1231535.7,1231535.7,20987,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510748,319025.00
03/25/2019 06:45,2,0.000,ALERT,210.35,298.77,60.028,1553510704,"201051344000646","174011545737251",0.00,-6.00,0,295.76,312.89,0.0,0.0,0.000,1224561.1,1224561.1,21142,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553510750,319026.00
03/25/2019 06:45,2,0.000,ALERT,212.38,300.57,60.012,1553510704,"201051344000867","174011545737251",0.00,-3.50,0,296.06,315.60,0.0,0.0,0.000,1222649.2,1222649.2,45066,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510752,319027.00
03/25/2019 06:45,2,0.000,ALERT,212.83,300.87,60.022,1553510704,"201051344000633","174011545737251",0.00,-5.50,0,295.16,315.60,0.0,0.0,0.000,1221420.1,1221420.1,45118,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510754,319028.00
03/25/2019 06:45,2,0.000,ALERT,210.35,299.07,60.012,1553510704,"201051344000955","174011545737251",0.00,-5.50,0,296.36,312.89,0.0,0.0,0.000,1244160.0,1244160.0,21164,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510756,319029.00
03/25/2019 06:45,2,0.000,ALERT,212.16,300.27,60.028,1553510704,"201051344000648","174011545737251",0.00,-6.00,0,296.06,315.00,0.0,0.0,0.000,1235284.0,1235284.0,44623,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510757,319030.00
03/25/2019 06:45,2,0.000,ALERT,212.38,300.87,60.022,1553510704,"201051344000645","174011545737251",0.00,-4.00,0,296.96,315.30,0.0,0.0,0.000,1239939.2,1239939.2,44585,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510759,319031.00
03/25/2019 06:45,2,0.000,ALERT,211.93,301.77,59.990,1553510704,"201051344000569","174011545737251",0.00,-5.00,0,297.26,315.60,0.0,0.0,0.000,1255924.1,1255924.1,12804,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553510761,319032.00
03/25/2019 06:45,2,0.000,ALERT,212.61,300.87,60.017,1553510704,"179051228000119","174011545737251",0.00,-3.00,0,295.16,314.10,0.0,0.0,0.000,43309.5,43309.5,12882,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553510763,319033.00
03/25/2019 07:00,2,0.000,ALERT,211.93,300.57,60.043,1553511604,"201051344000579","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,1255706.6,1255706.6,13255,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511606,319034.00
03/25/2019 07:00,2,0.000,ALERT,210.12,297.57,60.017,1553511604,"201051344001025","174011545737251",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,1238180.9,1238180.9,21179,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511608,319035.00
03/25/2019 07:00,2,0.000,ALERT,210.35,298.17,60.033,1553511604,"201051344001093","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1222319.1,1222319.1,21201,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553511609,319036.00
03/25/2019 07:00,2,0.000,ALERT,211.93,300.27,60.059,1553511604,"201051344000458","174011545737251",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,1239051.3,1239051.3,12996,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511611,319037.00
03/25/2019 07:00,2,0.000,ALERT,210.12,298.47,59.996,1553511604,"201051344000890","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1236854.5,1236854.5,21125,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553511613,319038.00
03/25/2019 07:00,2,0.000,ALERT,211.70,299.67,60.028,1553511604,"201051344000988","174011545737251",0.00,-4.00,0,296.06,302.68,0.0,0.0,0.000,959520.5,959520.5,13348,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511615,319039.00
03/25/2019 07:00,2,0.000,ALERT,211.03,299.07,60.028,1553511604,"201051344000582","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1216252.8,1216252.8,21101,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511617,319040.00
03/25/2019 07:00,2,0.000,ALERT,211.70,300.57,60.012,1553511604,"201051344000868","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1224109.2,1224109.2,45048,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511618,319041.00
03/25/2019 07:00,2,0.000,ALERT,212.38,300.57,60.012,1553511604,"201051344000576","174011545737251",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,1242324.0,1242324.0,17083,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511620,319042.00
03/25/2019 07:00,2,0.000,ALERT,211.93,299.97,60.017,1553511604,"201051344001158","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1219423.8,1219423.8,13303,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511622,319043.00
03/25/2019 07:00,2,0.000,ALERT,210.57,297.87,60.017,1553511604,"201051344000917","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1234271.6,1234271.6,20972,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553511624,319044.00
03/25/2019 07:00,2,0.000,ALERT,210.57,297.87,60.028,1553511604,"201051344000417","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,994514.8,994514.8,21196,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511626,319045.00
03/25/2019 07:00,2,0.000,ALERT,210.80,298.47,60.022,1553511604,"201051344000685","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1238786.1,1238786.1,21182,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511628,319046.00
03/25/2019 07:00,2,0.000,ALERT,210.35,297.57,60.017,1553511604,"201051344000651","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1231399.3,1231399.3,21165,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511629,319047.00
03/25/2019 07:00,2,0.000,ALERT,211.70,300.87,59.980,1553511604,"201051344000594","174011545737251",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,1245072.2,1245072.2,44995,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511631,319048.00
03/25/2019 07:00,2,0.000,ALERT,211.93,300.27,60.022,1553511604,"201051344000469","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1223645.0,1223645.0,13287,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511633,319049.00
03/25/2019 07:00,2,0.000,ALERT,210.57,298.77,60.028,1553511604,"201051344000585","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1244295.4,1244295.4,21218,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511635,319050.00
03/25/2019 07:00,2,0.000,ALERT,212.38,300.27,60.028,1553511604,"201051344000853","174011545737251",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,1246992.1,1246992.1,12884,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511637,319051.00
03/25/2019 07:00,2,0.000,ALERT,210.80,298.47,60.017,1553511604,"201051344001145","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1247111.3,1247111.3,21134,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553511639,319052.00
03/25/2019 07:00,2,0.000,ALERT,210.80,298.77,60.017,1553511604,"201051344000438","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1239741.7,1239741.7,21172,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511640,319053.00
03/25/2019 07:00,2,0.000,ALERT,210.12,298.77,59.996,1553511604,"201051344001135","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1226770.4,1226770.4,21125,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511642,319054.00
03/25/2019 07:00,2,0.000,ALERT,211.93,300.57,60.022,1553511604,"201051344000983","174011545737251",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,1245203.1,1245203.1,12891,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511644,319055.00
03/25/2019 07:00,2,0.000,ALERT,210.57,298.17,59.990,1553511604,"201051344001203","174011545737251",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,1234415.4,1234415.4,21177,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511646,319056.00
03/25/2019 07:00,2,0.000,ALERT,210.57,298.77,60.001,1553511604,"201051344001230","174011545737251",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,1231535.7,1231535.7,20989,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553511648,319057.00
03/25/2019 07:00,2,0.000,ALERT,210.35,298.47,60.017,1553511604,"201051344000646","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1224561.1,1224561.1,21144,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511649,319058.00
03/25/2019 07:00,2,0.000,ALERT,212.38,299.97,60.022,1553511604,"201051344000867","174011545737251",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,1222649.2,1222649.2,45068,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511651,319059.00
03/25/2019 07:00,2,0.000,ALERT,212.61,299.97,59.975,1553511604,"201051344000633","174011545737251",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,1221420.1,1221420.1,45120,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511653,319060.00
03/25/2019 07:00,2,0.000,ALERT,209.90,298.47,60.022,1553511604,"201051344000955","174011545737251",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,1244160.0,1244160.0,21166,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511655,319061.00
03/25/2019 07:00,2,0.000,ALERT,211.93,299.67,59.996,1553511604,"201051344000648","174011545737251",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,1235284.0,1235284.0,44625,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553511657,319062.00
03/25/2019 07:00,2,0.000,ALERT,212.38,300.27,60.006,1553511604,"201051344000645","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1239939.2,1239939.2,44587,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553511659,319063.00
03/25/2019 07:00,2,0.000,ALERT,211.93,300.87,60.043,1553511604,"201051344000569","174011545737251",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,1255924.1,1255924.1,12806,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553511661,319064.00
03/25/2019 07:00,2,0.000,ALERT,212.16,299.67,59.953,1553511604,"179051228000119","174011545737251",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,43309.5,43309.5,12884,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553511662,319065.00
03/25/2019 07:15,2,0.000,ALERT,211.70,300.87,60.022,1553512503,"201051344000579","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1255706.6,1255706.6,13257,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512506,319066.00
03/25/2019 07:15,2,0.000,ALERT,210.57,297.87,59.980,1553512503,"201051344001025","174011545737251",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,1238180.9,1238180.9,21181,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553512507,319067.00
03/25/2019 07:15,2,0.000,ALERT,210.57,298.47,59.996,1553512503,"201051344001093","174011545737251",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,1222319.1,1222319.1,21203,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512509,319068.00
03/25/2019 07:15,2,0.000,ALERT,211.48,299.97,59.996,1553512503,"201051344000458","174011545737251",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,1239051.3,1239051.3,12998,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512511,319069.00
03/25/2019 07:15,2,0.000,ALERT,210.57,298.77,59.996,1553512503,"201051344000890","174011545737251",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,1236854.5,1236854.5,21127,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512513,319070.00
03/25/2019 07:15,2,0.000,ALERT,211.48,299.97,59.990,1553512503,"201051344000988","174011545737251",0.00,-4.00,0,295.46,302.07,0.0,0.0,0.000,959520.5,959520.5,13350,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512515,319071.00
03/25/2019 07:15,2,0.000,ALERT,211.25,299.67,59.985,1553512503,"201051344000582","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1216252.8,1216252.8,21103,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512517,319072.00
03/25/2019 07:15,2,0.000,ALERT,211.48,300.27,59.996,1553512503,"201051344000868","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1224109.2,1224109.2,45050,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512518,319073.00
03/25/2019 07:15,2,0.000,ALERT,212.16,300.27,60.022,1553512503,"201051344000576","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1242324.0,1242324.0,17085,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553512520,319074.00
03/25/2019 07:15,2,0.000,ALERT,211.70,299.97,59.985,1553512503,"201051344001158","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1219423.8,1219423.8,13305,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512522,319075.00
03/25/2019 07:15,2,0.000,ALERT,210.80,297.87,59.985,1553512503,"201051344000917","174011545737251",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,1234271.6,1234271.6,20974,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512524,319076.00
03/25/2019 07:15,2,0.000,ALERT,210.80,297.57,59.969,1553512503,"201051344000417","174011545737251",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,994514.8,994514.8,21198,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512526,319077.00
03/25/2019 07:15,2,0.000,ALERT,210.80,297.87,60.001,1553512503,"201051344000685","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1238786.1,1238786.1,21184,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553512528,319078.00
03/25/2019 07:15,2,0.000,ALERT,210.57,297.26,59.985,1553512503,"201051344000651","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1231399.3,1231399.3,21167,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512529,319079.00
03/25/2019 07:15,2,0.000,ALERT,211.25,300.57,59.959,1553512503,"201051344000594","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1245072.2,1245072.2,44997,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553512531,319080.00
03/25/2019 07:15,2,0.000,ALERT,211.48,299.67,59.996,1553512503,"201051344000469","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1223645.0,1223645.0,13289,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512533,319081.00
03/25/2019 07:15,2,0.000,ALERT,210.57,298.17,59.990,1553512503,"201051344000585","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1244295.4,1244295.4,21220,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512535,319082.00
03/25/2019 07:15,2,0.000,ALERT,212.16,299.67,60.001,1553512503,"201051344000853","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1246992.1,1246992.1,12886,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512537,319083.00
03/25/2019 07:15,2,0.000,ALERT,210.80,298.17,59.969,1553512503,"201051344001145","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1247111.3,1247111.3,21136,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512539,319084.00
03/25/2019 07:15,2,0.000,ALERT,210.57,298.17,60.001,1553512503,"201051344000438","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1239741.7,1239741.7,21174,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512540,319085.00
03/25/2019 07:15,2,0.000,ALERT,210.12,297.87,59.938,1553512503,"201051344001135","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1226770.4,1226770.4,21127,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512542,319086.00
03/25/2019 07:15,2,0.000,ALERT,211.48,300.27,60.006,1553512503,"201051344000983","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1245203.1,1245203.1,12893,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512544,319087.00
03/25/2019 07:15,2,0.000,ALERT,210.57,297.87,60.001,1553512503,"201051344001203","174011545737251",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,1234415.4,1234415.4,21179,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512546,319088.00
03/25/2019 07:15,2,0.000,ALERT,210.57,298.47,59.953,1553512503,"201051344001230","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1231535.7,1231535.7,20991,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553512548,319089.00
03/25/2019 07:15,2,0.000,ALERT,210.35,298.17,60.033,1553512503,"201051344000646","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1224561.1,1224561.1,21146,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512549,319090.00
03/25/2019 07:15,2,0.000,ALERT,211.93,299.97,59.969,1553512503,"201051344000867","174011545737251",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,1222649.2,1222649.2,45070,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553512551,319091.00
03/25/2019 07:15,2,0.000,ALERT,212.38,299.97,59.985,1553512503,"201051344000633","174011545737251",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,1221420.1,1221420.1,45122,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512553,319092.00
03/25/2019 07:15,2,0.000,ALERT,210.12,298.47,60.033,1553512503,"201051344000955","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1244160.0,1244160.0,21168,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512555,319093.00
03/25/2019 07:15,2,0.000,ALERT,211.70,299.07,59.959,1553512503,"201051344000648","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1235284.0,1235284.0,44627,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512557,319094.00
03/25/2019 07:15,2,0.000,ALERT,211.93,299.97,59.990,1553512503,"201051344000645","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1239939.2,1239939.2,44589,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512559,319095.00
03/25/2019 07:15,2,0.000,ALERT,211.48,300.57,60.012,1553512503,"201051344000569","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1255924.1,1255924.1,12808,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553512560,319096.00
03/25/2019 07:15,2,0.000,ALERT,211.93,299.67,59.996,1553512503,"179051228000119","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,43309.5,43309.5,12886,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553512562,319097.00
03/25/2019 07:30,2,0.000,ALERT,211.48,300.27,60.006,1553513405,"201051344000579","174011545737251",0.00,-5.00,0,298.47,308.69,0.0,0.0,0.000,1255706.6,1255706.6,13259,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513407,319098.00
03/25/2019 07:30,2,0.000,ALERT,210.57,297.87,60.006,1553513405,"201051344001025","174011545737251",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,1238180.9,1238180.9,21183,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513409,319099.00
03/25/2019 07:30,2,0.000,ALERT,210.80,298.47,59.969,1553513405,"201051344001093","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1222319.1,1222319.1,21205,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513410,319100.00
03/25/2019 07:30,2,0.000,ALERT,211.48,299.67,59.996,1553513405,"201051344000458","174011545737251",0.00,-3.00,0,297.87,308.09,0.0,0.0,0.000,1239051.3,1239051.3,13000,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553513412,319101.00
03/25/2019 07:30,2,0.000,ALERT,210.57,299.07,60.006,1553513405,"201051344000890","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1236854.5,1236854.5,21129,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513414,319102.00
03/25/2019 07:30,2,0.000,ALERT,211.03,299.37,60.012,1553513405,"201051344000988","174011545737251",0.00,-5.00,0,295.46,307.48,0.0,0.0,0.000,959520.5,959520.5,13352,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513416,319103.00
03/25/2019 07:30,2,0.000,ALERT,211.48,299.97,60.012,1553513405,"201051344000582","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1216252.8,1216252.8,21105,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553513418,319104.00
03/25/2019 07:30,2,0.000,ALERT,211.48,300.27,60.006,1553513405,"201051344000868","174011545737251",0.00,-6.00,0,298.17,309.59,0.0,0.0,0.000,1224109.2,1224109.2,45052,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513419,319105.00
03/25/2019 07:30,2,0.000,ALERT,211.93,300.27,60.001,1553513405,"201051344000576","174011545737251",0.00,-5.50,0,297.87,308.99,0.0,0.0,0.000,1242324.0,1242324.0,17087,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513421,319106.00
03/25/2019 07:30,2,0.000,ALERT,211.70,299.67,60.012,1553513405,"201051344001158","174011545737251",0.00,-6.50,0,297.26,307.48,0.0,0.0,0.000,1219423.8,1219423.8,13307,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513423,319107.00
03/25/2019 07:30,2,0.000,ALERT,211.03,298.17,60.006,1553513405,"201051344000917","174011545737251",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,1234271.6,1234271.6,20976,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553513425,319108.00
03/25/2019 07:30,2,0.000,ALERT,211.03,297.87,60.012,1553513405,"201051344000417","174011545737251",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,994514.8,994514.8,21200,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553513427,319109.00
03/25/2019 07:30,2,0.000,ALERT,211.03,298.47,60.006,1553513405,"201051344000685","174011545737251",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,1238786.1,1238786.1,21186,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513429,319110.00
03/25/2019 07:30,2,0.000,ALERT,210.80,297.87,60.028,1553513405,"201051344000651","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,1231399.3,1231399.3,21169,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513430,319111.00
03/25/2019 07:30,2,0.000,ALERT,211.03,299.97,60.038,1553513405,"201051344000594","174011545737251",0.00,-6.00,0,297.26,309.59,0.0,0.0,0.000,1245072.2,1245072.2,44999,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513432,319112.00
03/25/2019 07:30,2,0.000,ALERT,211.48,299.67,60.012,1553513405,"201051344000469","174011545737251",0.00,-6.00,0,296.66,307.78,0.0,0.0,0.000,1223645.0,1223645.0,13291,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553513434,319113.00
03/25/2019 07:30,2,0.000,ALERT,210.80,298.47,60.033,1553513405,"201051344000585","174011545737251",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,1244295.4,1244295.4,21222,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513436,319114.00
03/25/2019 07:30,2,0.000,ALERT,211.93,299.67,59.980,1553513405,"201051344000853","174011545737251",0.00,-5.50,0,297.87,307.78,0.0,0.0,0.000,1246992.1,1246992.1,12888,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513438,319115.00
03/25/2019 07:30,2,0.000,ALERT,211.03,298.77,59.980,1553513405,"201051344001145","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1247111.3,1247111.3,21138,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553513440,319116.00
03/25/2019 07:30,2,0.000,ALERT,210.80,298.47,60.022,1553513405,"201051344000438","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1239741.7,1239741.7,21176,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513441,319117.00
03/25/2019 07:30,2,0.000,ALERT,210.35,298.47,60.012,1553513405,"201051344001135","174011545737251",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,1226770.4,1226770.4,21129,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513443,319118.00
03/25/2019 07:30,2,0.000,ALERT,211.25,299.37,60.012,1553513405,"201051344000983","174011545737251",0.00,-5.00,0,298.17,308.09,0.0,0.0,0.000,1245203.1,1245203.1,12895,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553513445,319119.00
03/25/2019 07:30,2,0.000,ALERT,210.57,297.87,60.038,1553513405,"201051344001203","174011545737251",0.00,-6.00,0,295.46,302.07,0.0,0.0,0.000,1234415.4,1234415.4,21181,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513447,319120.00
03/25/2019 07:30,2,0.000,ALERT,210.80,298.77,60.006,1553513405,"201051344001230","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1231535.7,1231535.7,20993,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513449,319121.00
03/25/2019 07:30,2,0.000,ALERT,210.57,298.47,60.012,1553513405,"201051344000646","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1224561.1,1224561.1,21148,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513451,319122.00
03/25/2019 07:30,2,0.000,ALERT,211.48,298.77,60.012,1553513405,"201051344000867","174011545737251",0.00,-4.00,0,297.26,308.69,0.0,0.0,0.000,1222649.2,1222649.2,45072,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553513453,319123.00
03/25/2019 07:30,2,0.000,ALERT,212.16,299.37,60.049,1553513405,"201051344000633","174011545737251",0.00,-6.00,0,296.06,308.69,0.0,0.0,0.000,1221420.1,1221420.1,45124,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513454,319124.00
03/25/2019 07:30,2,0.000,ALERT,210.35,298.77,60.017,1553513405,"201051344000955","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1244160.0,1244160.0,21170,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513456,319125.00
03/25/2019 07:30,2,0.000,ALERT,211.48,298.77,60.038,1553513405,"201051344000648","174011545737251",0.00,-6.50,0,297.26,307.78,0.0,0.0,0.000,1235284.0,1235284.0,44629,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513458,319126.00
03/25/2019 07:30,2,0.000,ALERT,211.70,299.37,60.028,1553513405,"201051344000645","174011545737251",0.00,-5.00,0,297.57,308.09,0.0,0.0,0.000,1239939.2,1239939.2,44591,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513460,319127.00
03/25/2019 07:30,2,0.000,ALERT,211.48,300.27,60.028,1553513405,"201051344000569","174011545737251",0.00,-5.50,0,298.47,308.69,0.0,0.0,0.000,1255924.1,1255924.1,12810,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553513462,319128.00
03/25/2019 07:30,2,0.000,ALERT,211.70,299.07,59.985,1553513405,"179051228000119","174011545737251",0.00,-3.00,0,296.36,307.78,0.0,0.0,0.000,43309.5,43309.5,12888,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553513464,319129.00
03/25/2019 07:45,2,0.184,ALERT,211.48,300.27,60.028,1553514304,"201051344000579","174011545737251",19.20,-5.50,0,298.17,308.99,3.6,1.5,0.000,1255706.7,1255706.7,13261,0,0,0,L,1122011218,1,120.42,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1553514306,319130.00
03/25/2019 07:45,2,0.146,ALERT,210.57,297.87,60.012,1553514304,"201051344001025","174011545737251",19.66,-6.50,0,296.06,309.29,2.9,0.9,0.000,1238180.9,1238180.9,21185,0,0,0,L,1122011218,1,120.88,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1553514308,319131.00
03/25/2019 07:45,2,0.207,ALERT,210.80,298.77,60.038,1553514304,"201051344001093","174011545737251",15.84,-5.00,0,296.36,300.27,3.3,1.3,0.000,1222319.2,1222319.2,21207,0,0,0,L,1122011218,1,121.10,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1553514310,319132.00
03/25/2019 07:45,2,0.162,ALERT,211.48,299.67,60.059,1553514304,"201051344000458","174011545737251",19.74,-3.50,0,297.87,307.48,3.3,1.2,0.000,1239051.4,1239051.4,13002,0,0,0,L,1122011218,1,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1553514311,319133.00
03/25/2019 07:45,2,0.170,ALERT,210.57,299.07,60.028,1553514304,"201051344000890","174011545737251",18.79,-5.50,0,296.96,308.39,3.2,1.2,0.000,1236854.5,1236854.5,21131,0,0,0,L,1122011218,1,121.33,119.97,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1553514313,319134.00
03/25/2019 07:45,2,0.131,ALERT,211.48,299.67,60.033,1553514304,"201051344000988","174011545737251",18.23,-5.50,0,295.16,301.17,2.5,0.4,0.000,959520.5,959520.5,13354,0,0,0,L,1122011218,1,120.42,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1553514315,319135.00
03/25/2019 07:45,2,0.164,ALERT,211.03,299.07,59.990,1553514304,"201051344000582","174011545737251",18.07,-6.50,0,297.57,309.59,3.0,1.0,0.000,1216252.9,1216252.9,21107,0,0,0,L,1122011218,1,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553514317,319136.00
03/25/2019 07:45,2,0.145,ALERT,211.70,300.27,60.038,1553514304,"201051344000868","174011545737251",18.77,-5.50,0,298.17,307.18,2.8,0.7,0.000,1224109.2,1224109.2,45054,0,0,0,L,1122011218,1,120.42,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1553514319,319137.00
03/25/2019 07:45,2,0.172,ALERT,212.16,300.27,60.038,1553514304,"201051344000576","174011545737251",18.81,-6.00,0,297.87,301.77,3.3,1.2,0.000,1242324.1,1242324.1,17089,0,0,0,L,1122011218,1,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1553514321,319138.00
03/25/2019 07:45,2,0.131,ALERT,211.70,299.67,60.033,1553514304,"201051344001158","174011545737251",19.64,-6.50,0,296.96,310.19,2.6,0.6,0.000,1219423.8,1219423.8,13309,0,0,0,L,1122011218,1,120.42,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1553514322,319139.00
03/25/2019 07:45,2,0.137,ALERT,210.80,297.87,60.043,1553514304,"201051344000917","174011545737251",15.96,-4.00,0,295.16,309.59,2.2,0.2,0.000,1234271.6,1234271.6,20978,0,0,0,L,1122011218,1,120.88,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1553514324,319140.00
03/25/2019 07:45,2,0.217,ALERT,210.80,298.17,60.043,1553514304,"201051344000417","174011545737251",16.76,-6.50,0,296.06,299.97,3.7,1.7,0.000,994514.9,994514.9,21202,0,0,0,L,1122011218,1,120.88,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1553514326,319141.00
03/25/2019 07:45,2,0.158,ALERT,211.03,298.47,60.043,1553514304,"201051344000685","174011545737251",17.83,-6.00,0,296.36,310.19,2.9,0.9,0.000,1238786.1,1238786.1,21188,0,0,0,L,1122011218,1,121.78,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1553514328,319142.00
03/25/2019 07:45,2,0.186,ALERT,210.57,297.57,60.043,1553514304,"201051344000651","174011545737251",19.00,-7.00,0,295.76,307.78,3.6,1.5,0.000,1231399.4,1231399.4,21171,0,0,0,L,1122011218,1,121.33,119.97,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1553514330,319143.00
03/25/2019 07:45,2,0.158,ALERT,211.25,300.27,60.070,1553514304,"201051344000594","174011545737251",19.52,-6.00,0,297.26,309.89,3.1,1.1,0.000,1245072.3,1245072.3,45001,0,0,0,L,1122011218,1,120.42,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1553514332,319144.00
03/25/2019 07:45,2,0.193,ALERT,211.70,299.97,60.070,1553514304,"201051344000469","174011545737251",20.71,-6.50,0,296.66,301.17,4.1,2.0,0.000,1223645.1,1223645.1,13293,0,0,0,L,1122011218,1,120.20,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1553514333,319145.00
