ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 07:45,2,0.139,ALERT,210.80,299.07,60.022,1553514304,"201051344000585","174011545737251",19.02,-5.50,0,295.76,309.89,2.7,0.6,0.000,1244295.4,1244295.4,21224,0,0,0,L,1122011218,1,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553514335,319146.00
03/25/2019 07:45,2,0.146,ALERT,212.16,299.67,60.043,1553514304,"201051344000853","174011545737251",18.92,-6.00,0,297.57,312.29,2.9,0.8,0.000,1246992.2,1246992.2,12890,0,0,0,L,1122011218,1,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1553514337,319147.00
03/25/2019 07:45,2,0.125,ALERT,211.03,298.77,60.043,1553514304,"201051344001145","174011545737251",17.61,-6.00,0,296.66,309.89,2.2,0.2,0.000,1247111.3,1247111.3,21140,0,0,0,L,1122011218,1,121.10,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1553514339,319148.00
03/25/2019 07:45,2,0.182,ALERT,210.80,298.77,60.038,1553514304,"201051344000438","174011545737251",19.06,-6.50,0,296.96,309.29,3.5,1.5,0.000,1239741.7,1239741.7,21178,0,0,0,L,1122011218,1,121.33,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1553514341,319149.00
03/25/2019 07:45,2,0.131,ALERT,210.35,298.47,60.043,1553514304,"201051344001135","174011545737251",20.02,-6.00,0,296.66,308.39,2.7,0.7,0.000,1226770.4,1226770.4,21131,0,0,0,L,1122011218,1,120.88,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1553514343,319150.00
03/25/2019 07:45,2,0.137,ALERT,211.70,299.97,60.054,1553514304,"201051344000983","174011545737251",20.50,-5.50,0,297.26,308.69,2.9,0.8,0.000,1245203.1,1245203.1,12897,0,0,0,L,1122011218,1,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1553514345,319151.00
03/25/2019 07:45,2,0.152,ALERT,210.57,298.17,60.006,1553514304,"201051344001203","174011545737251",18.49,-6.50,0,296.06,308.39,2.9,0.8,0.000,1234415.4,1234415.4,21183,0,0,0,L,1122011218,1,121.55,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1553514346,319152.00
03/25/2019 07:45,2,0.145,ALERT,210.57,298.77,60.033,1553514304,"201051344001230","174011545737251",16.00,-6.00,0,296.66,307.78,2.4,0.4,0.000,1231535.7,1231535.7,20995,0,0,0,L,1122011218,1,121.33,120.20,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1553514348,319153.00
03/25/2019 07:45,2,0.137,ALERT,210.35,298.47,60.043,1553514304,"201051344000646","174011545737251",19.38,-6.50,0,296.06,300.27,2.7,0.7,0.000,1224561.1,1224561.1,21150,0,0,0,L,1122011218,1,121.33,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1553514350,319154.00
03/25/2019 07:45,2,0.143,ALERT,211.93,299.67,60.043,1553514304,"201051344000867","174011545737251",20.04,-5.00,0,296.66,302.07,2.9,0.9,0.000,1222649.2,1222649.2,45074,0,0,0,L,1122011218,1,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1553514352,319155.00
03/25/2019 07:45,2,0.158,ALERT,212.38,299.97,60.001,1553514304,"201051344000633","174011545737251",19.28,-6.50,0,296.06,311.69,3.1,1.1,0.000,1221420.1,1221420.1,45126,0,0,0,L,1122011218,1,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1553514354,319156.00
03/25/2019 07:45,2,0.184,ALERT,210.35,298.77,60.038,1553514304,"201051344000955","174011545737251",19.64,-6.00,0,296.66,308.99,3.6,1.6,0.000,1244160.0,1244160.0,21172,0,0,0,L,1122011218,1,120.65,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1553514355,319157.00
03/25/2019 07:45,2,0.174,ALERT,211.70,299.37,60.054,1553514304,"201051344000648","174011545737251",20.40,-7.00,0,296.96,311.09,3.6,1.6,0.000,1235284.1,1235284.1,44631,0,0,0,L,1122011218,1,120.20,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553514357,319158.00
03/25/2019 07:45,2,0.150,ALERT,212.16,299.97,60.043,1553514304,"201051344000645","174011545737251",20.42,-5.00,0,297.57,309.89,3.1,1.1,0.000,1239939.2,1239939.2,44593,0,0,0,L,1122011218,1,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1553514359,319159.00
03/25/2019 07:45,2,0.164,ALERT,211.70,300.57,60.043,1553514304,"201051344000569","174011545737251",20.67,-5.50,0,298.47,311.39,3.5,1.4,0.000,1255924.1,1255924.1,12812,0,0,0,L,1122011218,1,120.42,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1553514361,319160.00
03/25/2019 07:45,2,0.215,ALERT,212.38,299.67,60.038,1553514304,"179051228000119","174011545737251",18.85,-3.50,0,296.06,310.79,4.1,2.1,0.000,43309.6,43309.6,12890,0,0,0,L,46974696,1,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553514363,319161.00
03/25/2019 08:00,2,0.430,ALERT,211.70,363.69,60.012,1553515204,"201051344000579","174011545737251",33.79,-5.00,0,298.77,368.50,14.7,12.3,0.066,1255707.9,1255707.9,13263,0,0,0,L,1122011218,1,120.65,121.10,0002,-9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515207,319162.00
03/25/2019 08:00,2,0.389,ACTIVE,209.90,349.56,60.012,1553515204,"201051344001025","174011545737251",32.36,-6.00,0,296.36,365.49,12.8,10.4,0.057,1238181.8,1238181.8,21187,0,0,0,L,1122011218,1,120.88,119.97,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515208,319163.00
03/25/2019 08:00,2,0.301,ACTIVE,210.12,334.24,60.012,1553515204,"201051344001093","174011545737251",26.54,-4.00,0,296.66,348.36,8.1,5.9,0.013,1222320.2,1222320.2,21209,0,0,0,L,1122011218,1,121.10,119.75,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515209,319164.00
03/25/2019 08:00,2,0.475,ACTIVE,211.48,338.14,59.990,1553515204,"201051344000458","174011545737251",30.43,-3.00,0,298.47,361.29,14.7,12.2,0.075,1239052.6,1239052.6,13004,0,0,0,L,1122011218,1,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515210,319165.00
03/25/2019 08:00,2,0.258,ACTIVE,209.90,333.03,60.012,1553515204,"201051344000890","174011545737251",30.04,-5.00,0,297.26,353.17,7.8,5.7,0.013,1236855.4,1236855.4,21133,0,0,0,L,1122011218,1,121.33,119.30,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515211,319166.00
03/25/2019 08:00,2,0.449,ALERT,211.48,338.74,59.996,1553515204,"201051344000988","174011545737251",20.83,-5.00,0,295.46,358.58,9.5,7.2,0.053,959521.1,959521.1,13356,0,0,0,L,1122011218,1,120.42,121.33,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515213,319167.00
03/25/2019 08:00,2,0.268,ACTIVE,210.57,334.24,60.043,1553515204,"201051344000582","174011545737251",28.09,-6.00,0,297.26,349.56,7.6,5.4,0.013,1216253.6,1216253.6,21109,0,0,0,L,1122011218,1,121.33,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515214,319168.00
03/25/2019 08:00,2,0.268,ACTIVE,211.48,337.84,59.969,1553515204,"201051344000868","174011545737251",31.19,-5.50,0,298.47,357.08,8.5,6.3,0.027,1224109.9,1224109.9,45056,0,0,0,L,1122011218,1,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515215,319169.00
03/25/2019 08:00,2,0.332,ACTIVE,212.16,339.04,60.001,1553515204,"201051344000576","174011545737251",31.19,-5.50,0,298.17,352.57,10.5,8.2,0.035,1242325.0,1242325.0,17091,0,0,0,L,1122011218,1,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515216,319170.00
03/25/2019 08:00,2,0.439,ALERT,211.70,338.44,59.980,1553515204,"201051344001158","174011545737251",30.77,-6.00,0,297.26,353.17,13.7,11.3,0.080,1219424.7,1219424.7,13311,0,0,0,L,1122011218,1,120.65,121.10,0002,-6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515217,319171.00
03/25/2019 08:00,2,0.225,ACTIVE,210.35,334.54,59.996,1553515204,"201051344000917","174011545737251",26.84,-3.50,0,294.86,349.56,6.2,4.0,0.004,1234272.1,1234272.1,20980,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515218,319172.00
03/25/2019 08:00,2,0.461,ALERT,210.35,334.84,60.017,1553515204,"201051344000417","174011545737251",20.50,-6.00,0,296.06,337.54,9.6,7.3,0.031,994515.7,994515.7,21204,0,0,0,L,1122011218,1,121.10,119.97,0002,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515220,319173.00
03/25/2019 08:00,2,0.273,ACTIVE,210.57,335.14,60.017,1553515204,"201051344000685","174011545737251",26.38,-5.50,0,296.06,352.87,7.3,5.1,0.009,1238786.8,1238786.8,21190,0,0,0,L,1122011218,1,122.01,119.97,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515221,319174.00
03/25/2019 08:00,2,0.422,ACTIVE,210.35,345.36,60.012,1553515204,"201051344000651","174011545737251",31.89,-6.50,0,296.06,361.89,13.7,11.3,0.062,1231400.4,1231400.4,21173,0,0,0,L,1122011218,1,121.55,119.75,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515222,319175.00
03/25/2019 08:00,2,0.279,ACTIVE,211.25,336.34,60.012,1553515204,"201051344000594","174011545737251",28.59,-5.50,0,297.57,351.07,8.2,5.9,0.022,1245073.1,1245073.1,45003,0,0,0,L,1122011218,1,120.42,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515223,319176.00
03/25/2019 08:00,2,0.486,ACTIVE,211.70,351.97,60.022,1553515204,"201051344000469","174011545737251",32.46,-6.00,0,296.96,370.00,16.0,13.5,0.080,1223646.5,1223646.5,13295,0,0,0,L,1122011218,1,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515224,319177.00
03/25/2019 08:00,2,0.406,ACTIVE,210.12,338.44,60.012,1553515204,"201051344000585","174011545737251",31.05,-5.00,0,296.36,363.39,12.8,10.4,0.057,1244296.5,1244296.5,21226,0,0,0,L,1122011218,1,120.88,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515225,319178.00
03/25/2019 08:00,2,0.428,ACTIVE,212.16,355.88,59.975,1553515204,"201051344000853","174011545737251",32.96,-5.50,0,297.87,362.79,14.3,11.9,0.071,1246993.2,1246993.2,12892,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515226,319179.00
03/25/2019 08:00,2,0.217,ACTIVE,210.35,334.24,59.996,1553515204,"201051344001145","174011545737251",26.78,-5.50,0,296.96,347.76,5.9,3.8,0.009,1247111.8,1247111.8,21142,0,0,0,L,1122011218,1,121.10,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515227,319180.00
03/25/2019 08:00,2,0.406,ACTIVE,210.35,351.37,60.012,1553515204,"201051344000438","174011545737251",32.50,-6.00,0,296.96,366.40,13.4,11.0,0.053,1239742.8,1239742.8,21180,0,0,0,L,1122011218,1,121.55,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515228,319181.00
03/25/2019 08:00,2,0.412,ACTIVE,209.90,339.65,60.012,1553515204,"201051344001135","174011545737251",31.29,-5.50,0,296.96,368.50,13.1,10.7,0.071,1226771.4,1226771.4,21133,0,0,0,L,1122011218,1,121.10,119.97,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515228,319182.00
03/25/2019 08:00,2,0.420,ACTIVE,211.48,349.56,60.017,1553515204,"201051344000983","174011545737251",32.30,-5.00,0,298.47,363.09,13.8,11.4,0.080,1245204.1,1245204.1,12899,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515229,319183.00
03/25/2019 08:00,2,0.262,ACTIVE,210.12,333.33,60.006,1553515204,"201051344001203","174011545737251",26.96,-6.00,0,296.36,347.16,7.2,5.0,0.018,1234416.1,1234416.1,21185,0,0,0,L,1122011218,1,121.55,119.75,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515230,319184.00
03/25/2019 08:00,2,0.219,ACTIVE,210.12,333.03,60.006,1553515204,"201051344001230","174011545737251",27.41,-5.50,0,296.66,354.97,6.1,4.0,0.018,1231536.3,1231536.3,20997,0,0,0,L,1122011218,1,121.33,119.75,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515231,319185.00
03/25/2019 08:00,2,0.396,ACTIVE,209.90,347.76,60.028,1553515204,"201051344000646","174011545737251",32.03,-5.50,0,296.06,366.10,12.9,10.5,0.062,1224562.2,1224562.2,21152,0,0,0,L,1122011218,1,121.33,119.97,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515232,319186.00
03/25/2019 08:00,2,0.285,ACTIVE,211.93,355.88,60.054,1553515204,"201051344000867","174011545737251",33.10,-3.50,0,297.57,358.58,9.6,7.4,0.031,1222650.0,1222650.0,45076,0,0,0,L,1122011218,1,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515233,319187.00
03/25/2019 08:00,2,0.299,ACTIVE,212.38,339.34,59.985,1553515204,"201051344000633","174011545737251",31.11,-6.00,0,296.66,363.69,9.4,7.2,0.031,1221420.9,1221420.9,45128,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515234,319188.00
03/25/2019 08:00,2,0.477,ACTIVE,209.90,347.76,60.006,1553515204,"201051344000955","174011545737251",32.03,-5.50,0,296.66,366.40,15.5,13.0,0.075,1244161.5,1244161.5,21174,0,0,0,L,1122011218,1,120.65,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515235,319189.00
03/25/2019 08:00,2,0.328,ACTIVE,211.70,359.18,59.990,1553515204,"201051344000648","174011545737251",33.44,-6.00,0,297.87,362.79,11.1,8.8,0.035,1235285.0,1235285.0,44633,0,0,0,L,1122011218,1,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515236,319190.00
03/25/2019 08:00,2,0.305,ACTIVE,212.16,361.59,60.001,1553515204,"201051344000645","174011545737251",33.68,-4.00,0,298.17,370.00,10.4,8.2,0.044,1239940.0,1239940.0,44595,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515237,319191.00
03/25/2019 08:00,2,0.459,ACTIVE,211.70,348.66,60.006,1553515204,"201051344000569","174011545737251",32.16,-5.00,0,299.07,362.79,14.9,12.5,0.071,1255925.3,1255925.3,12814,0,0,0,L,1122011218,1,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515238,319192.00
03/25/2019 08:00,2,0.396,ACTIVE,212.16,352.87,60.017,1553515204,"179051228000119","174011545737251",32.92,-3.00,0,296.66,374.81,13.3,10.9,0.040,43310.8,43310.8,12892,0,0,0,L,46974696,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553515239,319193.00
03/25/2019 08:15,2,0.932,ACTIVE,212.38,361.89,60.033,1553516104,"201051344000579","174011545737251",33.20,-3.50,0,332.43,377.82,31.4,28.4,0.221,1255713.0,1255713.0,13265,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516106,319194.00
03/25/2019 08:15,2,0.885,ACTIVE,211.03,354.37,60.006,1553516104,"201051344001025","174011545737251",32.44,-5.00,0,330.33,372.41,29.1,26.2,0.208,1238186.3,1238186.3,21188,0,0,0,L,1122011218,1,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516106,319195.00
03/25/2019 08:15,2,0.998,ALERT,211.25,358.88,60.033,1553516104,"201051344001093","174011545737251",32.76,-3.00,0,296.36,373.31,33.2,30.1,0.230,1222325.0,1222325.0,21210,0,0,0,L,1122011218,1,121.33,120.42,0002,-4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516108,319196.00
03/25/2019 08:15,2,0.932,ACTIVE,212.16,353.77,60.006,1553516104,"201051344000458","174011545737251",32.26,-2.00,0,331.23,370.90,30.5,27.5,0.221,1239057.5,1239057.5,13005,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516109,319197.00
03/25/2019 08:15,2,0.920,ACTIVE,211.03,360.38,60.028,1553516104,"201051344000890","174011545737251",32.98,-3.50,0,321.91,373.91,30.7,27.7,0.212,1236860.1,1236860.1,21134,0,0,0,L,1122011218,1,121.55,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516110,319198.00
03/25/2019 08:15,2,0.959,ACTIVE,212.16,344.15,60.038,1553516104,"201051344000988","174011545737251",21.05,-4.00,0,330.03,353.17,20.5,17.8,0.150,959524.2,959524.2,13358,0,0,0,L,1122011218,1,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516111,319199.00
03/25/2019 08:15,2,0.891,ACTIVE,211.48,353.17,60.022,1553516104,"201051344000582","174011545737251",32.20,-5.50,0,323.41,372.71,29.1,26.1,0.203,1216258.0,1216258.0,21110,0,0,0,L,1122011218,1,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516112,319200.00
03/25/2019 08:15,2,0.938,ACTIVE,212.16,358.28,59.990,1553516104,"201051344000868","174011545737251",32.66,-4.00,0,332.13,371.51,31.1,28.0,0.230,1224114.7,1224114.7,45057,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516113,319201.00
03/25/2019 08:15,2,0.941,ACTIVE,212.83,358.88,60.022,1553516104,"201051344000576","174011545737251",32.82,-4.00,0,331.83,372.11,31.3,28.3,0.225,1242330.0,1242330.0,17092,0,0,0,L,1122011218,1,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516114,319202.00
03/25/2019 08:15,2,0.908,ACTIVE,212.61,358.58,59.990,1553516104,"201051344001158","174011545737251",32.68,-5.00,0,331.23,372.71,30.1,27.1,0.225,1219429.4,1219429.4,13313,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516115,319203.00
03/25/2019 08:15,2,0.881,ALERT,211.48,354.67,60.001,1553516104,"201051344000917","174011545737251",32.28,-2.50,0,294.56,371.21,28.8,25.9,0.212,1234276.1,1234276.1,20981,0,0,0,L,1122011218,1,121.55,120.88,0002,-6,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516117,319204.00
03/25/2019 08:15,2,0.926,ACTIVE,211.25,340.25,60.033,1553516104,"201051344000417","174011545737251",21.01,-5.00,0,328.52,348.36,19.7,17.1,0.128,994518.8,994518.8,21206,0,0,0,L,1122011218,1,121.33,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516118,319205.00
03/25/2019 08:15,2,0.871,ALERT,211.25,357.08,60.033,1553516104,"201051344000685","174011545737251",32.72,-4.00,0,295.16,374.21,28.9,26.0,0.217,1238791.1,1238791.1,21191,0,0,0,L,1122011218,1,122.01,120.20,0002,-7,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516119,319206.00
03/25/2019 08:15,2,0.906,ACTIVE,211.48,353.47,60.033,1553516104,"201051344000651","174011545737251",32.34,-5.50,0,330.93,370.00,29.7,26.8,0.212,1231405.1,1231405.1,21174,0,0,0,L,1122011218,1,122.01,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516120,319207.00
03/25/2019 08:15,2,0.943,ACTIVE,211.70,355.58,60.033,1553516104,"201051344000594","174011545737251",32.36,-4.00,0,329.13,372.71,31.0,28.0,0.221,1245077.9,1245077.9,45004,0,0,0,L,1122011218,1,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516121,319208.00
03/25/2019 08:15,2,0.961,ACTIVE,212.61,363.99,60.038,1553516104,"201051344000469","174011545737251",33.24,-5.00,0,332.43,379.62,32.4,29.3,0.234,1223651.8,1223651.8,13296,0,0,0,L,1122011218,1,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516122,319209.00
03/25/2019 08:15,2,0.844,ACTIVE,211.25,353.77,60.049,1553516104,"201051344000585","174011545737251",32.30,-3.50,0,331.23,371.51,27.6,24.7,0.194,1244300.8,1244300.8,21227,0,0,0,L,1122011218,1,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516123,319210.00
03/25/2019 08:15,2,0.928,ACTIVE,212.83,356.78,60.043,1553516104,"201051344000853","174011545737251",32.56,-4.00,0,333.03,373.91,30.6,27.6,0.221,1246998.1,1246998.1,12893,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516124,319211.00
03/25/2019 08:15,2,0.848,ALERT,211.48,353.17,60.022,1553516104,"201051344001145","174011545737251",32.30,-4.00,0,296.96,370.90,27.8,24.9,0.203,1247115.5,1247115.5,21143,0,0,0,L,1122011218,1,121.55,120.42,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516126,319212.00
03/25/2019 08:15,2,0.916,ACTIVE,211.25,358.58,60.028,1553516104,"201051344000438","174011545737251",32.78,-5.00,0,331.23,373.31,30.4,27.4,0.212,1239747.7,1239747.7,21181,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516127,319213.00
03/25/2019 08:15,2,0.869,ACTIVE,211.25,355.28,60.033,1553516104,"201051344001135","174011545737251",32.48,-5.00,0,330.33,371.51,28.7,25.8,0.212,1226775.9,1226775.9,21134,0,0,0,L,1122011218,1,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516128,319214.00
03/25/2019 08:15,2,0.895,ACTIVE,212.61,356.48,60.049,1553516104,"201051344000983","174011545737251",32.56,-3.50,0,332.73,372.11,29.6,26.6,0.225,1245208.8,1245208.8,12900,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516129,319215.00
03/25/2019 08:15,2,0.896,ACTIVE,211.48,359.48,60.028,1553516104,"201051344001203","174011545737251",33.00,-5.00,0,329.13,375.71,30.0,27.0,0.225,1234420.7,1234420.7,21186,0,0,0,L,1122011218,1,122.01,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516130,319216.00
03/25/2019 08:15,2,0.916,ALERT,211.25,354.37,60.038,1553516104,"201051344001230","174011545737251",32.34,-3.50,0,296.36,370.60,30.1,27.1,0.217,1231540.4,1231540.4,20998,0,0,0,L,1122011218,1,121.78,120.20,0002,-7,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516131,319217.00
03/25/2019 08:15,2,0.852,ACTIVE,211.03,357.08,60.043,1553516104,"201051344000646","174011545737251",32.64,-4.00,0,330.63,376.31,28.2,25.3,0.208,1224566.5,1224566.5,21153,0,0,0,L,1122011218,1,121.55,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516132,319218.00
03/25/2019 08:15,2,0.930,ACTIVE,212.61,358.58,60.033,1553516104,"201051344000867","174011545737251",32.84,-3.00,0,331.83,371.21,31.0,28.0,0.221,1222654.8,1222654.8,45077,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516133,319219.00
03/25/2019 08:15,2,0.947,ACTIVE,213.06,357.68,60.038,1553516104,"201051344000633","174011545737251",32.62,-4.00,0,331.83,372.41,31.3,28.3,0.234,1221425.9,1221425.9,45129,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516134,319220.00
03/25/2019 08:15,2,0.945,ACTIVE,210.80,359.18,60.038,1553516104,"201051344000955","174011545737251",32.76,-3.50,0,329.43,373.61,31.4,28.4,0.230,1244166.6,1244166.6,21175,0,0,0,L,1122011218,1,120.88,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516135,319221.00
03/25/2019 08:15,2,0.943,ACTIVE,212.38,360.38,60.028,1553516104,"201051344000648","174011545737251",32.96,-5.00,0,332.73,373.01,31.5,28.5,0.225,1235290.1,1235290.1,44634,0,0,0,L,1122011218,1,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516136,319222.00
03/25/2019 08:15,2,0.955,ACTIVE,212.83,354.67,60.038,1553516104,"201051344000645","174011545737251",32.24,-3.50,0,333.63,371.51,31.2,28.2,0.230,1239945.0,1239945.0,44596,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516137,319223.00
03/25/2019 08:15,2,0.922,ACTIVE,212.38,362.19,60.033,1553516104,"201051344000569","174011545737251",33.16,-3.50,0,332.13,373.01,31.0,28.0,0.225,1255930.3,1255930.3,12815,0,0,0,L,1122011218,1,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516138,319224.00
03/25/2019 08:15,2,0.992,ACTIVE,212.83,355.88,60.028,1553516104,"179051228000119","174011545737251",32.58,-2.00,0,334.24,370.90,32.8,29.7,0.230,43316.1,43316.1,12893,0,0,0,L,46974696,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553516139,319225.00
03/25/2019 08:30,2,1.471,ACTIVE,213.06,370.00,60.017,1553517004,"201051344000579","174011545737251",33.48,-2.50,0,335.44,387.44,49.9,46.2,0.384,1255722.3,1255722.3,13266,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517006,319226.00
03/25/2019 08:30,2,1.416,ACTIVE,211.93,365.49,60.043,1553517004,"201051344001025","174011545737251",33.14,-3.00,0,332.13,384.43,47.5,44.0,0.367,1238195.0,1238195.0,21189,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517006,319227.00
03/25/2019 08:30,2,1.584,ACTIVE,211.93,365.80,60.081,1553517004,"201051344001093","174011545737251",32.94,-1.50,0,333.03,387.44,52.9,49.1,0.402,1222334.8,1222334.8,21212,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517007,319228.00
03/25/2019 08:30,2,1.482,ACTIVE,213.06,361.89,60.054,1553517004,"201051344000458","174011545737251",32.64,-1.50,0,335.74,384.13,49.0,45.4,0.393,1239066.5,1239066.5,13006,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517008,319229.00
03/25/2019 08:30,2,1.477,ACTIVE,211.70,365.19,60.033,1553517004,"201051344000890","174011545737251",33.02,-1.50,0,333.03,385.03,49.4,45.8,0.376,1236869.2,1236869.2,21135,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517009,319230.00
03/25/2019 08:30,2,1.539,ACTIVE,212.61,346.86,60.006,1553517004,"201051344000988","174011545737251",21.61,-3.00,0,332.73,361.59,33.7,30.6,0.270,959530.2,959530.2,13359,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517010,319231.00
03/25/2019 08:30,2,1.410,ACTIVE,212.38,365.49,60.043,1553517004,"201051344000582","174011545737251",33.02,-3.00,0,333.63,384.73,47.2,43.6,0.367,1216266.7,1216266.7,21111,0,0,0,L,1122011218,1,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517011,319232.00
03/25/2019 08:30,2,1.520,ACTIVE,212.83,362.49,60.049,1553517004,"201051344000868","174011545737251",32.58,-3.00,0,335.14,385.33,50.1,46.4,0.398,1224124.0,1224124.0,45058,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517012,319233.00
03/25/2019 08:30,2,1.525,ACTIVE,213.29,362.49,60.043,1553517004,"201051344000576","174011545737251",32.62,-3.50,0,335.74,385.63,50.4,46.7,0.393,1242339.3,1242339.3,17093,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517013,319234.00
03/25/2019 08:30,2,1.490,ACTIVE,213.29,362.79,60.049,1553517004,"201051344001158","174011545737251",32.66,-3.50,0,336.94,385.33,49.3,45.7,0.402,1219438.5,1219438.5,13314,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517014,319235.00
03/25/2019 08:30,2,1.445,ACTIVE,212.16,361.29,60.049,1553517004,"201051344000917","174011545737251",32.52,-1.50,0,333.63,384.13,47.6,44.1,0.384,1234284.8,1234284.8,20983,0,0,0,L,1122011218,1,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517015,319236.00
03/25/2019 08:30,2,1.434,ACTIVE,211.93,344.45,60.038,1553517004,"201051344000417","174011545737251",21.71,-3.00,0,331.53,356.48,31.6,28.5,0.239,994524.4,994524.4,21207,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517016,319237.00
03/25/2019 08:30,2,1.400,ACTIVE,211.93,364.59,60.054,1553517004,"201051344000685","174011545737251",32.98,-2.50,0,334.84,383.53,46.8,43.2,0.384,1238799.8,1238799.8,21193,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517017,319238.00
03/25/2019 08:30,2,1.447,ACTIVE,212.16,363.99,60.043,1553517004,"201051344000651","174011545737251",32.86,-4.00,0,333.93,383.83,48.2,44.6,0.376,1231414.0,1231414.0,21175,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517018,319239.00
03/25/2019 08:30,2,1.492,ACTIVE,212.38,365.19,60.038,1553517004,"201051344000594","174011545737251",32.98,-2.50,0,333.63,385.93,49.9,46.2,0.384,1245087.1,1245087.1,45005,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517019,319240.00
03/25/2019 08:30,2,1.531,ACTIVE,213.06,368.50,60.038,1553517004,"201051344000469","174011545737251",33.26,-3.50,0,335.14,389.54,51.6,47.9,0.411,1223661.4,1223661.4,13297,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517020,319241.00
03/25/2019 08:30,2,1.359,ACTIVE,212.16,366.10,60.038,1553517004,"201051344000585","174011545737251",33.10,-2.00,0,333.33,383.83,45.6,42.1,0.358,1244309.1,1244309.1,21228,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517021,319242.00
03/25/2019 08:30,2,1.500,ACTIVE,213.51,363.39,60.033,1553517004,"201051344000853","174011545737251",32.78,-2.50,0,336.94,386.83,49.9,46.2,0.389,1247007.3,1247007.3,12894,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517022,319243.00
03/25/2019 08:30,2,1.391,ACTIVE,211.93,362.19,60.006,1553517004,"201051344001145","174011545737251",32.74,-2.50,0,332.73,382.93,46.2,42.6,0.362,1247123.9,1247123.9,21145,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517023,319244.00
03/25/2019 08:30,2,1.441,ACTIVE,211.93,368.50,60.038,1553517004,"201051344000438","174011545737251",33.30,-3.00,0,334.24,387.14,48.6,45.0,0.380,1239756.6,1239756.6,21182,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517024,319245.00
03/25/2019 08:30,2,1.418,ACTIVE,211.70,363.99,60.065,1553517004,"201051344001135","174011545737251",32.92,-3.00,0,333.03,385.33,47.3,43.7,0.376,1226784.5,1226784.5,21135,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517025,319246.00
03/25/2019 08:30,2,1.457,ACTIVE,213.06,364.59,60.033,1553517004,"201051344000983","174011545737251",32.84,-2.50,0,336.04,387.14,48.5,44.9,0.402,1245217.6,1245217.6,12901,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517026,319247.00
03/25/2019 08:30,2,1.488,ACTIVE,211.93,360.99,60.049,1553517004,"201051344001203","174011545737251",32.52,-2.50,0,333.63,387.74,49.1,45.5,0.398,1234429.7,1234429.7,21187,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517027,319248.00
03/25/2019 08:30,2,1.482,ACTIVE,211.70,365.19,60.033,1553517004,"201051344001230","174011545737251",32.90,-1.50,0,332.73,386.53,49.4,45.8,0.384,1231549.5,1231549.5,21000,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517027,319249.00
03/25/2019 08:30,2,1.381,ACTIVE,211.48,365.80,60.017,1553517004,"201051344000646","174011545737251",33.02,-3.00,0,332.73,385.33,46.2,42.7,0.367,1224575.0,1224575.0,21154,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517028,319250.00
03/25/2019 08:30,2,1.494,ACTIVE,213.06,365.49,60.033,1553517004,"201051344000867","174011545737251",33.00,-1.50,0,334.24,385.63,50.0,46.4,0.384,1222664.0,1222664.0,45078,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517029,319251.00
03/25/2019 08:30,2,1.500,ACTIVE,213.51,364.59,60.059,1553517004,"201051344000633","174011545737251",32.88,-2.50,0,337.24,386.23,50.0,46.3,0.393,1221435.1,1221435.1,45130,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517030,319252.00
03/25/2019 08:30,2,1.484,ACTIVE,211.48,367.30,60.043,1553517004,"201051344000955","174011545737251",33.18,-2.50,0,332.73,386.83,49.9,46.2,0.393,1244175.8,1244175.8,21176,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517031,319253.00
03/25/2019 08:30,2,1.518,ACTIVE,213.06,364.29,60.043,1553517004,"201051344000648","174011545737251",32.84,-3.50,0,334.84,385.33,50.5,46.9,0.393,1235299.4,1235299.4,44635,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517032,319254.00
03/25/2019 08:30,2,1.531,ACTIVE,213.51,362.19,60.033,1553517004,"201051344000645","174011545737251",32.62,-2.50,0,336.64,384.73,50.5,46.8,0.393,1239954.2,1239954.2,44597,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517033,319255.00
03/25/2019 08:30,2,1.496,ACTIVE,212.83,366.10,60.022,1553517004,"201051344000569","174011545737251",33.08,-2.50,0,334.24,387.74,50.2,46.5,0.398,1255939.6,1255939.6,12816,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517034,319256.00
03/25/2019 08:30,2,1.545,ACTIVE,213.29,366.40,60.038,1553517004,"179051228000119","174011545737251",33.20,-0.50,0,338.14,384.13,52.0,48.3,0.411,43325.8,43325.8,12894,0,0,0,L,46974696,1,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517035,319257.00
03/25/2019 08:45,2,2.119,ACTIVE,213.96,369.40,60.038,1553517904,"201051344000579","174011545737251",32.92,-1.00,0,345.66,399.76,70.7,66.3,0.570,1255736.4,1255736.4,13267,0,0,0,L,1122011218,1,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517905,319258.00
03/25/2019 08:45,2,2.010,ACTIVE,212.16,371.51,60.033,1553517904,"201051344001025","174011545737251",33.22,-1.00,0,346.26,399.16,67.7,63.4,0.539,1238208.4,1238208.4,21190,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517906,319259.00
03/25/2019 08:45,2,2.209,ACTIVE,212.61,371.21,60.038,1553517904,"201051344001093","174011545737251",32.94,1.00,0,346.56,400.06,73.8,69.3,0.575,1222349.6,1222349.6,21213,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517907,319260.00
03/25/2019 08:45,2,2.115,ACTIVE,213.96,365.49,60.033,1553517904,"201051344000458","174011545737251",32.48,0.00,0,345.66,396.75,69.6,65.3,0.575,1239080.3,1239080.3,13007,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517908,319261.00
03/25/2019 08:45,2,2.100,ACTIVE,211.93,369.40,59.996,1553517904,"201051344000890","174011545737251",32.86,1.00,0,345.36,397.96,69.9,65.5,0.561,1236883.1,1236883.1,21136,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517909,319262.00
03/25/2019 08:45,2,2.219,ACTIVE,213.51,354.67,60.043,1553517904,"201051344000988","174011545737251",21.29,-2.00,0,326.42,373.31,47.9,44.3,0.389,959539.5,959539.5,13360,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517910,319263.00
03/25/2019 08:45,2,2.051,ACTIVE,212.83,363.69,60.043,1553517904,"201051344000582","174011545737251",32.32,-1.50,0,343.85,396.75,67.2,62.9,0.535,1216280.0,1216280.0,21112,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517911,319264.00
03/25/2019 08:45,2,2.145,ACTIVE,213.29,367.90,60.033,1553517904,"201051344000868","174011545737251",32.70,-2.00,0,345.36,398.26,71.0,66.7,0.575,1224138.1,1224138.1,45059,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517912,319265.00
03/25/2019 08:45,2,2.156,ACTIVE,214.41,370.90,60.038,1553517904,"201051344000576","174011545737251",32.92,-2.00,0,342.65,398.86,71.9,67.5,0.579,1242353.5,1242353.5,17094,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517913,319266.00
03/25/2019 08:45,2,2.119,ACTIVE,214.19,369.10,60.028,1553517904,"201051344001158","174011545737251",32.76,-2.50,0,344.45,398.26,70.3,66.0,0.579,1219452.4,1219452.4,13315,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517914,319267.00
03/25/2019 08:45,2,2.053,ACTIVE,212.38,369.40,60.033,1553517904,"201051344000917","174011545737251",32.78,1.00,0,342.95,395.55,68.2,63.9,0.557,1234298.2,1234298.2,20984,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517914,319268.00
03/25/2019 08:45,2,2.027,ACTIVE,212.16,349.26,60.033,1553517904,"201051344000417","174011545737251",21.73,-1.00,0,322.21,367.00,44.6,41.2,0.358,994533.1,994533.1,21208,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517915,319269.00
03/25/2019 08:45,2,2.029,ACTIVE,212.38,367.30,60.059,1553517904,"201051344000685","174011545737251",32.64,0.00,0,343.85,395.25,67.0,62.8,0.566,1238813.0,1238813.0,21194,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517916,319270.00
03/25/2019 08:45,2,2.057,ACTIVE,212.61,368.50,60.033,1553517904,"201051344000651","174011545737251",32.74,-2.00,0,345.36,397.05,68.2,63.9,0.548,1231427.5,1231427.5,21176,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517917,319271.00
03/25/2019 08:45,2,2.125,ACTIVE,213.06,369.40,60.017,1553517904,"201051344000594","174011545737251",32.84,-0.50,0,346.86,398.26,70.6,66.2,0.552,1245101.1,1245101.1,45006,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517918,319272.00
03/25/2019 08:45,2,2.162,ACTIVE,214.19,371.51,60.028,1553517904,"201051344000469","174011545737251",33.02,-2.50,0,347.76,400.96,72.4,67.9,0.592,1223675.8,1223675.8,13298,0,0,0,L,1122011218,1,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517919,319273.00
03/25/2019 08:45,2,1.939,ACTIVE,212.61,372.11,60.017,1553517904,"201051344000585","174011545737251",33.30,-0.50,0,345.66,396.45,65.4,61.2,0.530,1244321.9,1244321.9,21229,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517920,319274.00
03/25/2019 08:45,2,2.123,ACTIVE,214.41,370.60,60.022,1553517904,"201051344000853","174011545737251",33.02,-1.50,0,345.96,402.16,71.0,66.6,0.575,1247021.3,1247021.3,12895,0,0,0,L,1122011218,1,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517921,319275.00
03/25/2019 08:45,2,2.008,ACTIVE,212.16,366.70,60.028,1553517904,"201051344001145","174011545737251",32.68,-0.50,0,345.06,396.15,66.5,62.3,0.544,1247137.0,1247137.0,21146,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517922,319276.00
03/25/2019 08:45,2,2.043,ACTIVE,212.16,372.41,60.059,1553517904,"201051344000438","174011545737251",33.26,-1.00,0,346.56,398.86,68.9,64.5,0.548,1239770.3,1239770.3,21183,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517923,319277.00
03/25/2019 08:45,2,2.023,ACTIVE,212.16,370.00,60.017,1553517904,"201051344001135","174011545737251",33.00,-1.00,0,345.96,398.86,67.7,63.4,0.544,1226797.8,1226797.8,21136,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517924,319278.00
03/25/2019 08:45,2,2.070,ACTIVE,213.74,370.90,60.022,1553517904,"201051344000983","174011545737251",33.06,-1.50,0,346.86,398.56,69.3,64.9,0.579,1245231.3,1245231.3,12902,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517925,319279.00
03/25/2019 08:45,2,2.086,ACTIVE,212.61,369.40,60.038,1553517904,"201051344001203","174011545737251",32.98,-0.50,0,344.45,399.46,69.7,65.3,0.579,1234443.5,1234443.5,21188,0,0,0,L,1122011218,1,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517926,319280.00
03/25/2019 08:45,2,2.119,ACTIVE,211.93,370.00,60.022,1553517904,"201051344001230","174011545737251",32.84,1.00,0,345.06,397.66,70.5,66.1,0.570,1231563.4,1231563.4,21001,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517926,319281.00
03/25/2019 08:45,2,1.975,ACTIVE,211.93,370.60,60.012,1553517904,"201051344000646","174011545737251",33.14,-1.50,0,346.26,397.05,66.3,62.0,0.539,1224588.0,1224588.0,21155,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517928,319282.00
03/25/2019 08:45,2,2.135,ACTIVE,213.96,368.20,60.043,1553517904,"201051344000867","174011545737251",32.76,0.50,0,344.45,396.75,70.9,66.5,0.552,1222678.1,1222678.1,45079,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517929,319283.00
03/25/2019 08:45,2,2.131,ACTIVE,214.19,370.00,60.012,1553517904,"201051344000633","174011545737251",32.78,-1.00,0,345.06,397.35,70.8,66.4,0.588,1221449.1,1221449.1,45131,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517930,319284.00
03/25/2019 08:45,2,2.100,ACTIVE,211.70,372.71,60.033,1553517904,"201051344000955","174011545737251",33.20,0.00,0,347.46,398.86,70.6,66.2,0.570,1244189.8,1244189.8,21177,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517930,319285.00
03/25/2019 08:45,2,2.154,ACTIVE,213.74,369.10,60.022,1553517904,"201051344000648","174011545737251",32.80,-2.00,0,346.26,399.16,71.5,67.1,0.566,1235313.6,1235313.6,44636,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517931,319286.00
03/25/2019 08:45,2,2.184,ACTIVE,214.19,368.20,60.028,1553517904,"201051344000645","174011545737251",32.58,-1.00,0,343.85,398.26,72.1,67.7,0.575,1239968.5,1239968.5,44598,0,0,0,L,1122011218,1,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517932,319287.00
03/25/2019 08:45,2,2.145,ACTIVE,213.74,369.40,60.028,1553517904,"201051344000569","174011545737251",32.84,-1.50,0,347.76,402.77,71.4,67.0,0.575,1255953.7,1255953.7,12817,0,0,0,L,1122011218,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517933,319288.00
