ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 08:45,2,2.182,ACTIVE,214.19,373.61,60.033,1553517904,"179051228000119","174011545737251",33.14,0.50,0,340.25,401.86,73.2,68.8,0.579,43331.4,43331.4,12895,0,0,0,L,46974696,1,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553517934,319289.00
03/25/2019 09:00,2,2.795,ACTIVE,214.87,361.59,59.996,1553518803,"201051344000579","174011545737251",32.84,2.50,0,346.86,405.47,93.0,87.8,0.424,1255755.5,1255755.5,13268,0,0,0,L,1122011218,1,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518805,319290.00
03/25/2019 09:00,2,2.697,ACTIVE,213.06,359.48,60.006,1553518803,"201051344001025","174011545737251",32.62,3.00,0,346.26,403.97,89.2,84.2,0.398,1238226.8,1238226.8,21191,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518806,319291.00
03/25/2019 09:00,2,2.885,ACTIVE,213.06,360.69,59.996,1553518803,"201051344001093","174011545737251",32.60,4.00,0,345.96,403.37,95.3,90.0,0.424,1222369.5,1222369.5,21214,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518807,319292.00
03/25/2019 09:00,2,2.744,ACTIVE,214.64,358.88,59.996,1553518803,"201051344000458","174011545737251",32.58,3.00,0,343.85,403.07,90.6,85.5,0.420,1239099.1,1239099.1,13008,0,0,0,L,1122011218,1,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518807,319293.00
03/25/2019 09:00,2,2.779,ACTIVE,212.61,359.48,60.001,1553518803,"201051344000890","174011545737251",32.60,6.00,0,345.36,402.77,91.7,86.6,0.415,1236902.0,1236902.0,21137,0,0,0,L,1122011218,1,122.46,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518808,319294.00
03/25/2019 09:00,2,2.818,ACTIVE,214.64,355.88,60.043,1553518803,"201051344000988","174011545737251",21.63,-1.00,0,335.44,380.82,61.7,57.7,0.508,959552.3,959552.3,13361,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518809,319295.00
03/25/2019 09:00,2,2.686,ACTIVE,213.29,359.78,60.006,1553518803,"201051344000582","174011545737251",32.60,2.00,0,343.85,404.27,88.7,83.7,0.398,1216298.3,1216298.3,21113,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518810,319296.00
03/25/2019 09:00,2,2.746,ACTIVE,214.19,363.39,60.017,1553518803,"201051344000868","174011545737251",33.00,1.50,0,343.85,401.86,91.7,86.6,0.415,1224157.2,1224157.2,45060,0,0,0,L,1122011218,1,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518811,319297.00
03/25/2019 09:00,2,2.785,ACTIVE,214.87,364.29,60.006,1553518803,"201051344000576","174011545737251",33.06,1.00,0,345.66,404.27,93.3,88.1,0.424,1242373.0,1242373.0,17095,0,0,0,L,1122011218,1,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518812,319298.00
03/25/2019 09:00,2,2.801,ACTIVE,214.87,359.48,60.022,1553518803,"201051344001158","174011545737251",32.56,1.50,0,342.65,403.37,92.5,87.3,0.429,1219471.5,1219471.5,13316,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518813,319299.00
03/25/2019 09:00,2,2.715,ACTIVE,213.29,361.29,60.012,1553518803,"201051344000917","174011545737251",32.70,4.00,0,342.35,402.16,89.9,84.9,0.407,1234316.7,1234316.7,20985,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518814,319300.00
03/25/2019 09:00,2,2.713,ACTIVE,213.06,351.97,60.012,1553518803,"201051344000417","174011545737251",21.31,1.50,0,333.33,374.51,58.6,54.6,0.486,994545.0,994545.0,21209,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518815,319301.00
03/25/2019 09:00,2,2.705,ACTIVE,213.06,359.48,60.022,1553518803,"201051344000685","174011545737251",32.52,3.70,0,343.85,402.77,89.1,84.1,0.424,1238831.3,1238831.3,21195,0,0,0,L,1122011218,1,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518816,319302.00
03/25/2019 09:00,2,2.715,ACTIVE,213.29,361.59,60.012,1553518803,"201051344000651","174011545737251",32.72,1.00,0,343.85,402.46,90.0,84.9,0.407,1231446.0,1231446.0,21177,0,0,0,L,1122011218,1,122.91,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518817,319303.00
03/25/2019 09:00,2,2.801,ACTIVE,213.74,362.19,60.017,1553518803,"201051344000594","174011545737251",32.74,3.70,0,345.36,403.37,92.9,87.8,0.415,1245120.3,1245120.3,45007,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518818,319304.00
03/25/2019 09:00,2,2.785,ACTIVE,214.87,362.49,60.017,1553518803,"201051344000469","174011545737251",32.82,0.00,0,344.76,405.17,92.7,87.5,0.433,1223695.1,1223695.1,13299,0,0,0,L,1122011218,1,122.01,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518819,319305.00
03/25/2019 09:00,2,2.613,ACTIVE,213.29,362.49,60.033,1553518803,"201051344000585","174011545737251",32.86,3.30,0,346.26,403.97,87.0,82.0,0.398,1244339.8,1244339.8,21230,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518820,319306.00
03/25/2019 09:00,2,2.770,ACTIVE,215.32,360.38,60.017,1553518803,"201051344000853","174011545737251",32.70,2.00,0,347.76,407.27,91.7,86.6,0.411,1247040.5,1247040.5,12896,0,0,0,L,1122011218,1,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518820,319307.00
03/25/2019 09:00,2,2.686,ACTIVE,212.83,358.88,60.017,1553518803,"201051344001145","174011545737251",32.60,3.00,0,345.36,403.37,88.7,83.7,0.407,1247155.1,1247155.1,21147,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518821,319308.00
03/25/2019 09:00,2,2.709,ACTIVE,213.06,364.59,60.006,1553518803,"201051344000438","174011545737251",33.10,3.00,0,346.86,404.57,90.9,85.8,0.411,1239788.9,1239788.9,21184,0,0,0,L,1122011218,1,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518822,319309.00
03/25/2019 09:00,2,2.684,ACTIVE,213.06,361.59,60.043,1553518803,"201051344001135","174011545737251",32.80,2.50,0,346.26,403.97,89.2,84.1,0.407,1226816.1,1226816.1,21137,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518823,319310.00
03/25/2019 09:00,2,2.732,ACTIVE,214.87,359.78,60.028,1553518803,"201051344000983","174011545737251",32.56,1.00,0,345.96,405.17,90.2,85.1,0.424,1245250.0,1245250.0,12903,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518825,319311.00
03/25/2019 09:00,2,2.744,ACTIVE,213.29,362.49,60.012,1553518803,"201051344001203","174011545737251",33.04,3.30,0,345.36,404.57,91.8,86.7,0.424,1234462.5,1234462.5,21189,0,0,0,L,1122011218,1,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518826,319312.00
03/25/2019 09:00,2,2.799,ACTIVE,212.38,360.38,60.012,1553518803,"201051344001230","174011545737251",32.60,5.50,0,344.76,404.27,92.4,87.3,0.429,1231582.5,1231582.5,21002,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518827,319313.00
03/25/2019 09:00,2,2.643,ACTIVE,212.61,360.99,60.054,1553518803,"201051344000646","174011545737251",32.70,2.00,0,345.36,404.87,87.6,82.6,0.402,1224606.0,1224606.0,21156,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518828,319314.00
03/25/2019 09:00,2,2.838,ACTIVE,214.41,356.78,59.985,1553518803,"201051344000867","174011545737251",32.26,5.00,0,343.55,401.26,92.7,87.6,0.420,1222697.3,1222697.3,45080,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518829,319315.00
03/25/2019 09:00,2,2.811,ACTIVE,214.87,360.99,60.012,1553518803,"201051344000633","174011545737251",32.68,2.50,0,344.15,403.97,93.1,87.9,0.438,1221468.3,1221468.3,45132,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518830,319316.00
03/25/2019 09:00,2,2.795,ACTIVE,212.61,362.19,60.017,1553518803,"201051344000955","174011545737251",32.86,4.00,0,347.46,403.97,93.0,87.9,0.420,1244209.0,1244209.0,21178,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518831,319317.00
03/25/2019 09:00,2,2.838,ACTIVE,214.41,356.48,60.065,1553518803,"201051344000648","174011545737251",32.30,1.00,0,344.15,403.67,92.8,87.7,0.420,1235332.9,1235332.9,44637,0,0,0,L,1122011218,1,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518832,319318.00
03/25/2019 09:00,2,2.881,ACTIVE,214.87,357.08,60.017,1553518803,"201051344000645","174011545737251",32.34,1.50,0,344.15,402.77,94.3,89.1,0.420,1239988.1,1239988.1,44599,0,0,0,L,1122011218,1,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518833,319319.00
03/25/2019 09:00,2,2.709,ACTIVE,214.64,364.59,60.033,1553518803,"201051344000569","174011545737251",33.18,2.00,0,346.86,405.47,91.0,85.9,0.415,1255972.8,1255972.8,12818,0,0,0,L,1122011218,1,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518834,319320.00
03/25/2019 09:00,2,2.842,ACTIVE,215.09,362.79,60.028,1553518803,"179051228000119","174011545737251",32.94,4.00,0,339.04,406.67,94.8,89.6,0.446,43351.2,43351.2,12896,0,0,0,L,46974696,1,122.68,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553518835,319321.00
03/25/2019 09:15,2,3.432,ACTIVE,215.77,358.58,60.022,1553519703,"201051344000579","174011545737251",32.36,6.30,0,344.45,388.94,112.4,106.6,0.517,1255779.9,1255779.9,13269,0,0,0,L,1122011218,1,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519705,319322.00
03/25/2019 09:15,2,3.316,ACTIVE,213.74,363.99,60.033,1553519703,"201051344001025","174011545737251",32.90,6.30,0,346.26,389.54,110.5,104.7,0.508,1238250.5,1238250.5,21192,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519706,319323.00
03/25/2019 09:15,2,3.441,ACTIVE,213.74,364.29,60.028,1553519703,"201051344001093","174011545737251",32.80,7.70,0,342.05,388.94,114.3,108.4,0.517,1222394.3,1222394.3,21215,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519707,319324.00
03/25/2019 09:15,2,3.375,ACTIVE,215.54,359.18,60.012,1553519703,"201051344000458","174011545737251",32.46,4.00,0,343.25,386.23,110.9,105.1,0.521,1239122.8,1239122.8,13009,0,0,0,L,1122011218,1,122.91,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519708,319325.00
03/25/2019 09:15,2,3.447,ACTIVE,213.06,358.58,59.996,1553519703,"201051344000890","174011545737251",32.26,9.30,0,342.95,388.94,112.6,106.8,0.517,1236926.3,1236926.3,21138,0,0,0,L,1122011218,1,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519709,319326.00
03/25/2019 09:15,2,3.537,ACTIVE,215.54,360.69,60.017,1553519703,"201051344000988","174011545737251",20.93,1.00,0,334.54,393.45,75.0,70.5,0.614,959568.3,959568.3,13362,0,0,0,L,1122011218,1,122.68,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519710,319327.00
03/25/2019 09:15,2,3.324,ACTIVE,214.19,359.48,60.033,1553519703,"201051344000582","174011545737251",32.44,3.30,0,341.75,388.04,109.2,103.5,0.499,1216321.7,1216321.7,21114,0,0,0,L,1122011218,1,122.91,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519711,319328.00
03/25/2019 09:15,2,3.434,ACTIVE,214.87,360.08,60.017,1553519703,"201051344000868","174011545737251",32.42,3.30,0,339.95,385.93,112.7,106.9,0.517,1224181.4,1224181.4,45061,0,0,0,L,1122011218,1,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519711,319329.00
03/25/2019 09:15,2,3.420,ACTIVE,216.00,362.79,60.065,1553519703,"201051344000576","174011545737251",32.64,3.00,0,344.15,389.54,113.0,107.2,0.521,1242397.3,1242397.3,17096,0,0,0,L,1122011218,1,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519713,319330.00
03/25/2019 09:15,2,3.406,ACTIVE,215.77,358.88,60.033,1553519703,"201051344001158","174011545737251",32.26,3.00,0,340.85,385.93,111.3,105.5,0.517,1219495.6,1219495.6,13317,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519714,319331.00
03/25/2019 09:15,2,3.348,ACTIVE,213.74,356.18,60.043,1553519703,"201051344000917","174011545737251",32.08,7.00,0,339.95,387.74,108.8,103.1,0.513,1234340.3,1234340.3,20986,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519715,319332.00
03/25/2019 09:15,2,3.400,ACTIVE,213.51,356.78,60.022,1553519703,"201051344000417","174011545737251",21.07,4.50,0,332.43,384.43,72.5,68.1,0.610,994560.4,994560.4,21210,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519715,319333.00
03/25/2019 09:15,2,3.412,ACTIVE,213.29,360.38,60.049,1553519703,"201051344000685","174011545737251",32.34,5.50,0,343.25,388.64,111.8,106.0,0.539,1238855.1,1238855.1,21196,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519716,319334.00
03/25/2019 09:15,2,3.418,ACTIVE,213.96,359.18,60.038,1553519703,"201051344000651","174011545737251",32.44,3.00,0,343.25,390.14,112.3,106.5,0.513,1231470.0,1231470.0,21178,0,0,0,L,1122011218,1,123.36,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519717,319335.00
03/25/2019 09:15,2,3.453,ACTIVE,214.41,360.38,60.017,1553519703,"201051344000594","174011545737251",32.38,7.70,0,340.55,389.24,113.3,107.4,0.513,1245144.7,1245144.7,45008,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519718,319336.00
03/25/2019 09:15,2,3.453,ACTIVE,215.77,362.49,60.038,1553519703,"201051344000469","174011545737251",32.58,2.00,0,343.55,388.34,114.0,108.1,0.535,1223719.5,1223719.5,13300,0,0,0,L,1122011218,1,122.46,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519719,319337.00
03/25/2019 09:15,2,3.238,ACTIVE,213.96,364.89,60.065,1553519703,"201051344000585","174011545737251",32.90,6.30,0,345.66,389.54,107.8,102.1,0.495,1244362.8,1244362.8,21231,0,0,0,L,1122011218,1,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519720,319338.00
03/25/2019 09:15,2,3.420,ACTIVE,216.00,360.38,60.006,1553519703,"201051344000853","174011545737251",32.38,3.00,0,345.66,389.84,112.2,106.4,0.521,1247064.6,1247064.6,12897,0,0,0,L,1122011218,1,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519721,319339.00
03/25/2019 09:15,2,3.305,ACTIVE,213.29,362.49,60.033,1553519703,"201051344001145","174011545737251",32.72,6.00,0,342.65,388.34,109.5,103.8,0.504,1247178.7,1247178.7,21148,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519722,319340.00
03/25/2019 09:15,2,3.412,ACTIVE,213.51,364.59,60.038,1553519703,"201051344000438","174011545737251",32.88,4.50,0,345.36,391.34,113.7,107.8,0.526,1239813.1,1239813.1,21185,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519723,319341.00
03/25/2019 09:15,2,3.324,ACTIVE,213.29,362.19,60.028,1553519703,"201051344001135","174011545737251",32.74,3.70,0,345.66,389.84,110.2,104.5,0.508,1226839.8,1226839.8,21138,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519724,319342.00
03/25/2019 09:15,2,3.346,ACTIVE,215.54,363.69,60.033,1553519703,"201051344000983","174011545737251",32.74,3.30,0,345.36,388.64,111.0,105.2,0.530,1245273.8,1245273.8,12904,0,0,0,L,1122011218,1,122.91,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519725,319343.00
03/25/2019 09:15,2,3.406,ACTIVE,213.96,362.19,60.043,1553519703,"201051344001203","174011545737251",32.64,6.30,0,343.85,390.44,112.6,106.8,0.530,1234486.7,1234486.7,21190,0,0,0,L,1122011218,1,123.36,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519726,319344.00
03/25/2019 09:15,2,3.395,ACTIVE,213.06,360.08,60.038,1553519703,"201051344001230","174011545737251",32.38,9.00,0,342.35,387.74,111.4,105.6,0.517,1231606.7,1231606.7,21003,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519727,319345.00
03/25/2019 09:15,2,3.322,ACTIVE,213.06,360.38,60.028,1553519703,"201051344000646","174011545737251",32.38,6.70,0,344.76,389.54,109.0,103.2,0.508,1224629.2,1224629.2,21157,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519727,319346.00
03/25/2019 09:15,2,3.432,ACTIVE,215.09,357.98,60.043,1553519703,"201051344000867","174011545737251",32.20,7.30,0,340.25,385.93,112.0,106.1,0.495,1222721.5,1222721.5,45081,0,0,0,L,1122011218,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519728,319347.00
03/25/2019 09:15,2,3.439,ACTIVE,215.32,358.88,60.017,1553519703,"201051344000633","174011545737251",32.32,5.00,0,342.35,387.14,112.7,106.8,0.535,1221492.6,1221492.6,45133,0,0,0,L,1122011218,1,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519729,319348.00
03/25/2019 09:15,2,3.492,ACTIVE,213.06,362.49,60.059,1553519703,"201051344000955","174011545737251",32.58,7.00,0,345.96,390.44,115.3,109.3,0.530,1244233.6,1244233.6,21179,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519730,319349.00
03/25/2019 09:15,2,3.402,ACTIVE,215.32,362.49,60.043,1553519703,"201051344000648","174011545737251",32.68,3.30,0,342.95,387.74,112.7,106.8,0.513,1235357.2,1235357.2,44638,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519731,319350.00
03/25/2019 09:15,2,3.490,ACTIVE,215.54,358.58,60.028,1553519703,"201051344000645","174011545737251",32.30,3.70,0,342.35,387.74,114.2,108.3,0.508,1240012.7,1240012.7,44600,0,0,0,L,1122011218,1,122.91,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519732,319351.00
03/25/2019 09:15,2,3.389,ACTIVE,215.54,360.99,60.028,1553519703,"201051344000569","174011545737251",32.54,3.70,0,345.36,392.25,111.8,106.0,0.513,1255996.7,1255996.7,12819,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519733,319352.00
03/25/2019 09:15,2,3.451,ACTIVE,215.77,365.49,60.028,1553519703,"179051228000119","174011545737251",32.94,7.00,0,340.55,390.14,115.1,109.2,0.548,43376.0,43376.0,12897,0,0,0,L,46974696,1,122.91,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553519734,319353.00
03/25/2019 09:30,2,4.059,ACTIVE,216.45,356.78,60.017,1553520604,"201051344000579","174011545737251",31.93,7.70,0,339.34,389.84,131.2,124.7,0.605,1255808.8,1255808.8,13270,0,0,0,L,1122011218,1,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520605,319354.00
03/25/2019 09:30,2,3.967,ACTIVE,213.96,358.28,60.012,1553520604,"201051344001025","174011545737251",32.16,10.30,0,340.85,392.25,129.2,122.8,0.579,1238278.8,1238278.8,21193,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520606,319355.00
03/25/2019 09:30,2,4.113,ACTIVE,214.19,358.28,60.006,1553520604,"201051344001093","174011545737251",32.07,8.50,0,337.84,391.64,133.6,127.0,0.605,1222423.7,1222423.7,21216,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520607,319356.00
03/25/2019 09:30,2,4.045,ACTIVE,216.22,356.48,60.022,1553520604,"201051344000458","174011545737251",31.99,6.70,0,340.55,389.24,131.0,124.5,0.614,1239151.5,1239151.5,13010,0,0,0,L,1122011218,1,123.14,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520608,319357.00
03/25/2019 09:30,2,4.051,ACTIVE,213.51,355.88,60.017,1553520604,"201051344000890","174011545737251",31.89,13.00,0,337.84,390.44,130.7,124.2,0.605,1236955.0,1236955.0,21139,0,0,0,L,1122011218,1,122.91,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520609,319358.00
03/25/2019 09:30,2,4.170,ACTIVE,216.22,352.27,60.022,1553520604,"201051344000988","174011545737251",20.87,5.00,0,336.64,392.25,88.2,83.2,0.407,959587.5,959587.5,13363,0,0,0,L,1122011218,1,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520610,319359.00
03/25/2019 09:30,2,3.938,ACTIVE,214.41,355.58,60.028,1553520604,"201051344000582","174011545737251",31.83,5.50,0,335.44,390.74,127.0,120.7,0.579,1216349.6,1216349.6,21115,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520611,319360.00
03/25/2019 09:30,2,4.117,ACTIVE,215.54,357.98,60.012,1553520604,"201051344000868","174011545737251",31.99,4.50,0,339.04,390.44,133.3,126.7,0.610,1224210.5,1224210.5,45062,0,0,0,L,1122011218,1,122.46,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520612,319361.00
03/25/2019 09:30,2,4.107,ACTIVE,216.22,358.88,60.017,1553520604,"201051344000576","174011545737251",32.03,4.50,0,340.55,392.85,133.2,126.7,0.610,1242426.5,1242426.5,17097,0,0,0,L,1122011218,1,122.91,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520613,319362.00
03/25/2019 09:30,2,4.035,ACTIVE,216.45,357.98,60.006,1553520604,"201051344001158","174011545737251",31.97,5.50,0,338.74,387.14,130.6,124.1,0.605,1219524.3,1219524.3,13318,0,0,0,L,1122011218,1,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520614,319363.00
03/25/2019 09:30,2,3.936,ACTIVE,214.19,359.48,60.033,1553520604,"201051344000917","174011545737251",32.18,9.30,0,335.14,389.24,128.3,121.9,0.597,1234368.5,1234368.5,20987,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520615,319364.00
03/25/2019 09:30,2,3.949,ACTIVE,213.51,348.66,60.022,1553520604,"201051344000417","174011545737251",21.11,9.30,0,332.73,388.64,84.4,79.6,0.389,994578.9,994578.9,21211,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520616,319365.00
03/25/2019 09:30,2,4.029,ACTIVE,213.29,354.67,60.022,1553520604,"201051344000685","174011545737251",31.79,8.00,0,336.34,390.14,129.8,123.4,0.619,1238883.5,1238883.5,21197,0,0,0,L,1122011218,1,123.36,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520617,319366.00
03/25/2019 09:30,2,4.045,ACTIVE,214.19,355.88,60.049,1553520604,"201051344000651","174011545737251",31.85,6.00,0,338.74,390.74,130.4,124.0,0.597,1231498.7,1231498.7,21179,0,0,0,L,1122011218,1,123.36,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520618,319367.00
03/25/2019 09:30,2,4.088,ACTIVE,214.87,358.58,60.038,1553520604,"201051344000594","174011545737251",32.03,10.00,0,335.14,389.24,132.6,126.0,0.597,1245173.9,1245173.9,45009,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520619,319368.00
03/25/2019 09:30,2,4.117,ACTIVE,216.22,361.29,60.022,1553520604,"201051344000469","174011545737251",32.26,3.70,0,341.15,392.85,134.5,127.9,0.628,1223749.0,1223749.0,13301,0,0,0,L,1122011218,1,122.46,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520620,319369.00
03/25/2019 09:30,2,3.826,ACTIVE,214.19,363.99,60.012,1553520604,"201051344000585","174011545737251",32.60,8.50,0,340.55,391.34,126.3,120.0,0.575,1244390.5,1244390.5,21232,0,0,0,L,1122011218,1,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520621,319370.00
03/25/2019 09:30,2,4.051,ACTIVE,216.67,361.29,60.022,1553520604,"201051344000853","174011545737251",32.38,4.00,0,341.75,394.05,133.0,126.4,0.614,1247093.6,1247093.6,12898,0,0,0,L,1122011218,1,123.59,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520622,319371.00
03/25/2019 09:30,2,3.982,ACTIVE,213.51,356.48,59.980,1553520604,"201051344001145","174011545737251",31.77,8.00,0,336.04,391.04,128.1,121.7,0.601,1247206.8,1247206.8,21149,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520623,319372.00
03/25/2019 09:30,2,4.039,ACTIVE,213.74,360.08,60.006,1553520604,"201051344000438","174011545737251",32.32,8.00,0,339.65,394.05,132.3,125.7,0.614,1239842.3,1239842.3,21186,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520624,319373.00
03/25/2019 09:30,2,3.895,ACTIVE,213.96,361.29,60.017,1553520604,"201051344001135","174011545737251",32.42,6.00,0,338.44,391.34,127.8,121.5,0.592,1226868.0,1226868.0,21139,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520625,319374.00
03/25/2019 09:30,2,4.021,ACTIVE,216.22,359.78,60.033,1553520604,"201051344000983","174011545737251",32.22,4.00,0,341.45,393.15,131.3,124.8,0.623,1245302.5,1245302.5,12905,0,0,0,L,1122011218,1,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520626,319375.00
03/25/2019 09:30,2,4.033,ACTIVE,214.19,358.58,60.033,1553520604,"201051344001203","174011545737251",32.20,9.30,0,338.44,391.34,131.5,125.0,0.623,1234515.6,1234515.6,21191,0,0,0,L,1122011218,1,123.59,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520626,319376.00
03/25/2019 09:30,2,4.035,ACTIVE,213.06,358.28,60.033,1553520604,"201051344001230","174011545737251",32.03,11.70,0,336.64,391.64,130.9,124.4,0.610,1231635.4,1231635.4,21004,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520627,319377.00
03/25/2019 09:30,2,3.863,ACTIVE,213.06,360.69,60.028,1553520604,"201051344000646","174011545737251",32.30,9.70,0,339.34,392.25,126.4,120.1,0.597,1224657.1,1224657.1,21158,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520628,319378.00
03/25/2019 09:30,2,4.109,ACTIVE,215.54,354.07,60.038,1553520604,"201051344000867","174011545737251",31.69,11.70,0,338.14,386.53,131.9,125.4,0.575,1222750.4,1222750.4,45082,0,0,0,L,1122011218,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520629,319379.00
03/25/2019 09:30,2,4.107,ACTIVE,215.77,357.08,60.022,1553520604,"201051344000633","174011545737251",31.81,7.30,0,338.74,388.94,132.3,125.8,0.619,1221521.7,1221521.7,45134,0,0,0,L,1122011218,1,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520630,319380.00
03/25/2019 09:30,2,4.113,ACTIVE,213.29,358.58,60.022,1553520604,"201051344000955","174011545737251",32.05,12.00,0,339.95,391.94,133.4,126.8,0.610,1244263.1,1244263.1,21180,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520631,319381.00
03/25/2019 09:30,2,4.084,ACTIVE,215.77,358.28,60.022,1553520604,"201051344000648","174011545737251",32.07,5.00,0,339.65,388.94,132.6,126.0,0.605,1235386.3,1235386.3,44639,0,0,0,L,1122011218,1,122.46,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520632,319382.00
03/25/2019 09:30,2,4.139,ACTIVE,216.22,360.08,60.022,1553520604,"201051344000645","174011545737251",32.16,6.00,0,339.65,390.14,134.7,128.1,0.610,1240042.3,1240042.3,44601,0,0,0,L,1122011218,1,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520633,319383.00
03/25/2019 09:30,2,4.016,ACTIVE,216.00,362.19,60.012,1553520604,"201051344000569","174011545737251",32.52,5.00,0,344.15,393.45,132.3,125.8,0.605,1256025.7,1256025.7,12820,0,0,0,L,1122011218,1,122.46,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520634,319384.00
03/25/2019 09:30,2,4.107,ACTIVE,216.45,363.69,60.028,1553520604,"179051228000119","174011545737251",32.58,8.00,0,338.74,392.85,135.5,128.9,0.641,43405.7,43405.7,12898,0,0,0,L,46974696,1,123.14,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553520635,319385.00
03/25/2019 09:45,2,4.664,ACTIVE,217.80,360.08,59.996,1553521504,"201051344000579","174011545737251",31.69,9.70,0,338.74,392.55,149.7,142.5,0.672,1255842.2,1255842.2,13271,0,0,0,L,1122011218,1,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521505,319386.00
03/25/2019 09:45,2,4.541,ACTIVE,214.64,358.58,60.012,1553521504,"201051344001025","174011545737251",32.10,14.00,0,336.34,392.55,147.6,140.6,0.667,1238311.7,1238311.7,21194,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521506,319387.00
03/25/2019 09:45,2,4.738,ACTIVE,214.87,357.08,60.012,1553521504,"201051344001093","174011545737251",31.71,11.30,0,335.44,393.15,152.1,144.9,0.685,1222457.7,1222457.7,21217,0,0,0,L,1122011218,1,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521507,319388.00
03/25/2019 09:45,2,4.652,ACTIVE,217.58,357.98,60.012,1553521504,"201051344000458","174011545737251",31.91,8.50,0,339.34,394.35,150.2,143.1,0.703,1239184.9,1239184.9,13011,0,0,0,L,1122011218,1,123.59,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521508,319389.00
03/25/2019 09:45,2,4.623,ACTIVE,213.74,357.08,60.001,1553521504,"201051344000890","174011545737251",31.75,15.80,0,333.03,390.14,148.6,141.5,0.689,1236988.2,1236988.2,21140,0,0,0,L,1122011218,1,123.36,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521509,319390.00
03/25/2019 09:45,2,4.826,ACTIVE,217.58,354.97,60.006,1553521504,"201051344000988","174011545737251",20.57,6.00,0,337.24,378.72,100.5,95.1,0.464,959609.8,959609.8,13364,0,0,0,L,1122011218,1,123.14,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521510,319391.00
03/25/2019 09:45,2,4.574,ACTIVE,215.32,354.97,60.006,1553521504,"201051344000582","174011545737251",31.33,7.70,0,333.33,390.74,145.1,138.1,0.654,1216381.9,1216381.9,21116,0,0,0,L,1122011218,1,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521511,319392.00
03/25/2019 09:45,2,4.799,ACTIVE,216.67,357.98,60.006,1553521504,"201051344000868","174011545737251",31.39,6.70,0,337.54,394.95,152.5,145.3,0.698,1224244.6,1224244.6,45063,0,0,0,L,1122011218,1,122.91,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521512,319393.00
03/25/2019 09:45,2,4.699,ACTIVE,217.80,360.99,60.028,1553521504,"201051344000576","174011545737251",32.10,5.50,0,338.44,394.95,152.8,145.6,0.685,1242460.5,1242460.5,17098,0,0,0,L,1122011218,1,123.59,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521513,319394.00
03/25/2019 09:45,2,4.703,ACTIVE,218.03,357.98,59.975,1553521504,"201051344001158","174011545737251",31.35,6.70,0,337.84,392.85,149.2,142.1,0.689,1219557.6,1219557.6,13319,0,0,0,L,1122011218,1,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521514,319395.00
03/25/2019 09:45,2,4.588,ACTIVE,214.87,355.58,60.012,1553521504,"201051344000917","174011545737251",31.69,11.00,0,333.33,390.14,147.2,140.2,0.689,1234401.2,1234401.2,20988,0,0,0,L,1122011218,1,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521515,319396.00
03/25/2019 09:45,2,4.596,ACTIVE,214.19,348.66,59.996,1553521504,"201051344000417","174011545737251",20.50,13.00,0,334.24,371.21,95.5,90.2,0.442,994600.1,994600.1,21212,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521516,319397.00
03/25/2019 09:45,2,4.621,ACTIVE,213.96,354.97,60.001,1553521504,"201051344000685","174011545737251",31.51,10.70,0,333.03,389.54,147.5,140.5,0.712,1238916.4,1238916.4,21198,0,0,0,L,1122011218,1,123.81,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521517,319398.00
03/25/2019 09:45,2,4.645,ACTIVE,215.09,355.58,59.990,1553521504,"201051344000651","174011545737251",31.61,8.00,0,334.84,391.04,148.6,141.5,0.685,1231531.8,1231531.8,21180,0,0,0,L,1122011218,1,124.04,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521518,319399.00
03/25/2019 09:45,2,4.768,ACTIVE,216.00,356.78,60.012,1553521504,"201051344000594","174011545737251",31.31,13.00,0,334.54,392.55,151.2,144.0,0.676,1245207.6,1245207.6,45010,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521519,319400.00
03/25/2019 09:45,2,4.742,ACTIVE,218.03,360.38,60.006,1553521504,"201051344000469","174011545737251",32.01,5.00,0,338.44,396.75,153.7,146.4,0.716,1223783.2,1223783.2,13302,0,0,0,L,1122011218,1,123.14,124.27,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521519,319401.00
03/25/2019 09:45,2,4.449,ACTIVE,215.09,361.59,59.990,1553521504,"201051344000585","174011545737251",32.26,11.00,0,336.64,392.25,145.4,138.4,0.667,1244422.8,1244422.8,21233,0,0,0,L,1122011218,1,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521520,319402.00
03/25/2019 09:45,2,4.660,ACTIVE,218.26,361.29,60.017,1553521504,"201051344000853","174011545737251",32.26,6.70,0,339.65,396.15,152.3,145.0,0.694,1247127.5,1247127.5,12899,0,0,0,L,1122011218,1,124.04,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521521,319403.00
03/25/2019 09:45,2,4.584,ACTIVE,214.19,354.07,60.017,1553521504,"201051344001145","174011545737251",31.59,10.00,0,333.63,390.44,146.7,139.6,0.676,1247239.4,1247239.4,21150,0,0,0,L,1122011218,1,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521522,319404.00
03/25/2019 09:45,2,4.729,ACTIVE,214.64,354.97,60.001,1553521504,"201051344000438","174011545737251",31.21,11.00,0,334.24,392.85,149.4,142.3,0.694,1239875.7,1239875.7,21187,0,0,0,L,1122011218,1,123.81,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521523,319405.00
03/25/2019 09:45,2,4.605,ACTIVE,214.64,354.37,60.001,1553521504,"201051344001135","174011545737251",31.37,8.00,0,333.93,391.04,146.3,139.3,0.672,1226900.6,1226900.6,21140,0,0,0,L,1122011218,1,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521524,319406.00
03/25/2019 09:45,2,4.654,ACTIVE,217.58,358.58,59.953,1553521504,"201051344000983","174011545737251",31.95,6.00,0,338.44,397.05,150.6,143.4,0.707,1245336.0,1245336.0,12906,0,0,0,L,1122011218,1,123.59,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521525,319407.00
03/25/2019 09:45,2,4.656,ACTIVE,215.09,357.38,60.001,1553521504,"201051344001203","174011545737251",31.85,11.30,0,337.24,393.45,150.0,142.9,0.698,1234549.0,1234549.0,21192,0,0,0,L,1122011218,1,124.27,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521526,319408.00
03/25/2019 09:45,2,4.633,ACTIVE,213.96,357.98,60.001,1553521504,"201051344001230","174011545737251",31.79,13.70,0,334.24,393.15,149.2,142.1,0.698,1231668.7,1231668.7,21005,0,0,0,L,1122011218,1,123.36,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521527,319409.00
03/25/2019 09:45,2,4.506,ACTIVE,214.19,355.58,60.001,1553521504,"201051344000646","174011545737251",31.65,12.00,0,333.33,390.44,144.3,137.4,0.685,1224689.3,1224689.3,21159,0,0,0,L,1122011218,1,123.59,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521528,319410.00
03/25/2019 09:45,2,4.678,ACTIVE,217.13,357.68,60.012,1553521504,"201051344000867","174011545737251",31.79,15.50,0,334.24,397.96,150.6,143.4,0.672,1222784.0,1222784.0,45083,0,0,0,L,1122011218,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521529,319411.00
03/25/2019 09:45,2,4.783,ACTIVE,217.35,360.08,59.990,1553521504,"201051344000633","174011545737251",31.05,11.70,0,338.14,393.45,150.4,143.2,0.716,1221555.2,1221555.2,45135,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521530,319412.00
03/25/2019 09:45,2,4.715,ACTIVE,213.96,356.18,59.990,1553521504,"201051344000955","174011545737251",31.63,14.70,0,333.63,392.25,151.0,143.8,0.681,1244296.9,1244296.9,21181,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521531,319413.00
03/25/2019 09:45,2,4.701,ACTIVE,217.35,359.48,60.006,1553521504,"201051344000648","174011545737251",31.81,7.30,0,338.74,394.05,151.5,144.3,0.672,1235420.1,1235420.1,44640,0,0,0,L,1122011218,1,122.91,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521532,319414.00
03/25/2019 09:45,2,4.807,ACTIVE,217.80,360.99,59.996,1553521504,"201051344000645","174011545737251",31.63,7.30,0,338.74,393.75,154.1,146.8,0.689,1240076.6,1240076.6,44602,0,0,0,L,1122011218,1,123.81,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521532,319415.00
03/25/2019 09:45,2,4.686,ACTIVE,217.58,361.59,60.006,1553521504,"201051344000569","174011545737251",32.03,6.30,0,339.04,397.66,152.0,144.8,0.694,1256059.5,1256059.5,12822,0,0,0,L,1122011218,1,123.14,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521534,319416.00
03/25/2019 09:45,2,4.793,ACTIVE,217.80,364.59,59.985,1553521504,"179051228000119","174011545737251",31.89,10.00,0,338.74,397.96,154.8,147.5,0.734,43417.9,43417.9,12899,0,0,0,L,46974696,1,123.59,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553521535,319417.00
03/25/2019 10:00,2,5.246,ACTIVE,218.71,361.59,59.985,1553522404,"201051344000579","174011545737251",31.53,12.00,0,337.84,398.56,167.4,159.7,0.769,1255880.0,1255880.0,13272,0,0,0,L,1122011218,1,124.04,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522406,319418.00
03/25/2019 10:00,2,5.146,ACTIVE,215.32,358.58,59.964,1553522404,"201051344001025","174011545737251",31.69,16.70,0,335.14,395.55,165.2,157.5,0.751,1238349.0,1238349.0,21195,0,0,0,L,1122011218,1,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522407,319419.00
03/25/2019 10:00,2,5.314,ACTIVE,215.54,358.88,60.001,1553522404,"201051344001093","174011545737251",31.49,13.70,0,335.74,396.15,169.5,161.7,0.773,1222496.0,1222496.0,21218,0,0,0,L,1122011218,1,124.04,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522408,319420.00
03/25/2019 10:00,2,5.291,ACTIVE,218.71,361.59,60.001,1553522404,"201051344000458","174011545737251",31.39,10.30,0,337.54,398.86,168.2,160.4,0.778,1239222.9,1239222.9,13012,0,0,0,L,1122011218,1,124.27,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522409,319421.00
03/25/2019 10:00,2,5.217,ACTIVE,214.64,356.18,60.006,1553522404,"201051344000890","174011545737251",31.29,18.00,0,332.13,392.25,165.2,157.5,0.760,1237025.7,1237025.7,21141,0,0,0,L,1122011218,1,123.81,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522410,319422.00
03/25/2019 10:00,2,5.348,ACTIVE,218.48,359.18,59.990,1553522404,"201051344000988","174011545737251",20.69,7.00,0,338.14,382.93,112.0,106.2,0.513,959635.0,959635.0,13365,0,0,0,L,1122011218,1,123.81,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522411,319423.00
03/25/2019 10:00,2,5.150,ACTIVE,215.77,357.98,59.969,1553522404,"201051344000582","174011545737251",31.05,10.30,0,333.93,393.45,162.1,154.5,0.738,1216418.5,1216418.5,21117,0,0,0,L,1122011218,1,124.04,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522412,319424.00
03/25/2019 10:00,2,5.316,ACTIVE,217.58,361.29,60.001,1553522404,"201051344000868","174011545737251",31.77,7.00,0,337.84,399.46,171.0,163.1,0.778,1224283.2,1224283.2,45064,0,0,0,L,1122011218,1,123.36,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522412,319425.00
03/25/2019 10:00,2,5.320,ACTIVE,218.71,363.09,60.001,1553522404,"201051344000576","174011545737251",31.73,8.50,0,337.54,399.76,170.8,163.0,0.782,1242499.1,1242499.1,17099,0,0,0,L,1122011218,1,124.27,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522413,319426.00
03/25/2019 10:00,2,5.281,ACTIVE,218.71,362.49,60.028,1553522404,"201051344001158","174011545737251",31.25,9.70,0,337.24,398.56,167.2,159.5,0.765,1219595.3,1219595.3,13320,0,0,0,L,1122011218,1,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522414,319427.00
03/25/2019 10:00,2,5.158,ACTIVE,215.54,357.68,60.001,1553522404,"201051344000917","174011545737251",31.45,13.70,0,333.63,392.85,164.2,156.5,0.765,1234438.3,1234438.3,20989,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522415,319428.00
03/25/2019 10:00,2,5.150,ACTIVE,214.87,351.67,60.017,1553522404,"201051344000417","174011545737251",20.36,16.30,0,333.63,375.71,106.3,100.6,0.499,994623.9,994623.9,21213,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522416,319429.00
03/25/2019 10:00,2,5.217,ACTIVE,214.64,356.78,60.028,1553522404,"201051344000685","174011545737251",31.05,13.00,0,332.73,391.94,164.1,156.4,0.795,1238953.6,1238953.6,21199,0,0,0,L,1122011218,1,124.27,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522417,319430.00
