ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 10:00,2,5.201,ACTIVE,215.54,357.68,60.017,1553522404,"201051344000651","174011545737251",31.45,10.00,0,337.24,396.45,165.6,157.9,0.760,1231569.2,1231569.2,21181,0,0,0,L,1122011218,1,124.49,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522418,319431.00
03/25/2019 10:00,2,5.342,ACTIVE,216.67,361.29,60.022,1553522404,"201051344000594","174011545737251",31.25,16.00,0,337.54,399.16,169.0,161.2,0.760,1245245.7,1245245.7,45011,0,0,0,L,1122011218,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522419,319432.00
03/25/2019 10:00,2,5.332,ACTIVE,218.71,362.79,60.012,1553522404,"201051344000469","174011545737251",31.85,5.50,0,337.24,400.06,171.8,163.9,0.791,1223822.1,1223822.1,13303,0,0,0,L,1122011218,1,123.59,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522420,319433.00
03/25/2019 10:00,2,5.062,ACTIVE,215.54,359.18,60.022,1553522404,"201051344000585","174011545737251",31.85,12.30,0,337.84,395.55,163.3,155.7,0.747,1244459.6,1244459.6,21234,0,0,0,L,1122011218,1,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522421,319434.00
03/25/2019 10:00,2,5.281,ACTIVE,218.93,364.29,60.059,1553522404,"201051344000853","174011545737251",31.93,9.30,0,339.34,399.46,170.8,163.0,0.765,1247166.1,1247166.1,12900,0,0,0,L,1122011218,1,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522422,319435.00
03/25/2019 10:00,2,5.133,ACTIVE,214.41,356.48,60.012,1553522404,"201051344001145","174011545737251",31.51,11.70,0,332.73,392.55,163.8,156.2,0.765,1247276.3,1247276.3,21151,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522423,319436.00
03/25/2019 10:00,2,5.299,ACTIVE,215.09,358.88,60.033,1553522404,"201051344000438","174011545737251",30.95,13.00,0,333.63,393.45,166.1,158.3,0.769,1239913.3,1239913.3,21188,0,0,0,L,1122011218,1,124.04,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522424,319437.00
03/25/2019 10:00,2,5.156,ACTIVE,215.32,356.48,59.990,1553522404,"201051344001135","174011545737251",31.31,11.00,0,333.03,394.95,163.4,155.8,0.729,1226937.4,1226937.4,21141,0,0,0,L,1122011218,1,124.04,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522425,319438.00
03/25/2019 10:00,2,5.225,ACTIVE,218.48,362.79,60.012,1553522404,"201051344000983","174011545737251",31.91,8.00,0,337.54,399.46,168.8,161.0,0.795,1245374.1,1245374.1,12907,0,0,0,L,1122011218,1,124.04,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522426,319439.00
03/25/2019 10:00,2,5.270,ACTIVE,215.54,357.68,60.017,1553522404,"201051344001203","174011545737251",31.37,13.30,0,337.84,397.05,167.4,159.7,0.791,1234586.8,1234586.8,21193,0,0,0,L,1122011218,1,124.49,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522427,319440.00
03/25/2019 10:00,2,5.209,ACTIVE,213.96,357.38,60.012,1553522404,"201051344001230","174011545737251",31.53,16.00,0,332.13,395.55,166.3,158.6,0.769,1231706.3,1231706.3,21006,0,0,0,L,1122011218,1,123.36,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522428,319441.00
03/25/2019 10:00,2,5.107,ACTIVE,214.41,356.48,59.969,1553522404,"201051344000646","174011545737251",31.25,15.00,0,331.83,392.55,161.6,154.1,0.756,1224725.7,1224725.7,21160,0,0,0,L,1122011218,1,123.81,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522429,319442.00
03/25/2019 10:00,2,5.348,ACTIVE,217.80,362.19,60.012,1553522404,"201051344000867","174011545737251",31.17,13.70,0,338.14,398.26,168.7,160.9,0.765,1222822.1,1222822.1,45084,0,0,0,L,1122011218,1,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522430,319443.00
03/25/2019 10:00,2,5.330,ACTIVE,218.03,361.59,60.012,1553522404,"201051344000633","174011545737251",31.23,13.30,0,332.73,397.35,168.5,160.7,0.765,1221593.3,1221593.3,45136,0,0,0,L,1122011218,1,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522430,319444.00
03/25/2019 10:00,2,5.311,ACTIVE,214.41,357.08,60.012,1553522404,"201051344000955","174011545737251",31.19,17.30,0,331.53,393.15,167.8,160.0,0.773,1244334.9,1244334.9,21182,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522431,319445.00
03/25/2019 10:00,2,5.295,ACTIVE,218.03,362.19,60.006,1553522404,"201051344000648","174011545737251",31.55,9.00,0,337.84,399.16,169.2,161.3,0.765,1235458.3,1235458.3,44641,0,0,0,L,1122011218,1,123.59,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522432,319446.00
03/25/2019 10:00,2,5.447,ACTIVE,218.48,363.39,60.012,1553522404,"201051344000645","174011545737251",31.19,8.50,0,337.84,399.46,172.1,164.1,0.765,1240115.5,1240115.5,44603,0,0,0,L,1122011218,1,124.27,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522433,319447.00
03/25/2019 10:00,2,5.227,ACTIVE,218.48,362.79,60.017,1553522404,"201051344000569","174011545737251",32.20,7.30,0,337.84,403.07,170.5,162.6,0.778,1256097.9,1256097.9,12823,0,0,0,L,1122011218,1,123.59,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522434,319448.00
03/25/2019 10:00,2,5.344,ACTIVE,218.71,369.10,60.006,1553522404,"179051228000119","174011545737251",32.01,11.30,0,342.35,405.47,173.2,165.2,0.818,43457.0,43457.0,12900,0,0,0,L,46974696,1,124.04,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553522435,319449.00
03/25/2019 10:15,2,5.867,ACTIVE,219.84,366.40,60.012,1553523305,"201051344000579","174011545737251",30.85,14.00,0,338.44,408.18,183.3,175.0,0.840,1255921.8,1255921.8,13273,0,0,0,L,1122011218,1,124.49,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523306,319450.00
03/25/2019 10:15,2,5.768,ACTIVE,216.45,361.89,60.049,1553523305,"201051344001025","174011545737251",31.15,18.00,0,336.64,402.46,181.8,173.6,0.818,1238390.4,1238390.4,21196,0,0,0,L,1122011218,1,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523307,319451.00
03/25/2019 10:15,2,5.852,ACTIVE,216.67,360.08,60.022,1553523305,"201051344001093","174011545737251",31.29,15.50,0,337.24,403.67,185.2,176.8,0.835,1222538.3,1222538.3,21219,0,0,0,L,1122011218,1,124.49,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523308,319452.00
03/25/2019 10:15,2,5.820,ACTIVE,219.61,365.19,60.049,1553523305,"201051344000458","174011545737251",31.37,12.00,0,337.54,408.48,184.9,176.6,0.857,1239265.0,1239265.0,13013,0,0,0,L,1122011218,1,124.72,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523309,319453.00
03/25/2019 10:15,2,5.820,ACTIVE,215.54,359.48,60.017,1553523305,"201051344000890","174011545737251",30.69,21.00,0,332.43,401.56,180.8,172.6,0.831,1237066.9,1237066.9,21142,0,0,0,L,1122011218,1,124.27,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523310,319454.00
03/25/2019 10:15,2,6.031,ACTIVE,219.61,361.59,60.012,1553523305,"201051344000988","174011545737251",20.10,9.30,0,339.34,389.84,122.8,116.6,0.557,959662.8,959662.8,13366,0,0,0,L,1122011218,1,124.27,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523311,319455.00
03/25/2019 10:15,2,5.715,ACTIVE,216.90,361.59,60.022,1553523305,"201051344000582","174011545737251",30.77,12.30,0,337.54,403.37,178.1,170.0,0.813,1216459.0,1216459.0,21118,0,0,0,L,1122011218,1,124.49,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523311,319456.00
03/25/2019 10:15,2,5.967,ACTIVE,218.26,364.89,60.022,1553523305,"201051344000868","174011545737251",31.07,9.00,0,336.94,406.07,187.8,179.3,0.844,1224325.9,1224325.9,45065,0,0,0,L,1122011218,1,123.81,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523312,319457.00
03/25/2019 10:15,2,5.896,ACTIVE,219.61,367.00,60.017,1553523305,"201051344000576","174011545737251",31.39,10.00,0,338.14,409.68,187.4,178.9,0.853,1242541.8,1242541.8,17100,0,0,0,L,1122011218,1,124.49,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523313,319458.00
03/25/2019 10:15,2,5.912,ACTIVE,219.84,365.19,60.017,1553523305,"201051344001158","174011545737251",30.55,11.00,0,337.84,408.18,183.0,174.7,0.835,1219637.1,1219637.1,13321,0,0,0,L,1122011218,1,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523314,319459.00
03/25/2019 10:15,2,5.773,ACTIVE,216.45,360.99,59.990,1553523305,"201051344000917","174011545737251",30.89,15.50,0,334.54,403.67,180.5,172.3,0.844,1234479.4,1234479.4,20990,0,0,0,L,1122011218,1,124.27,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523315,319460.00
03/25/2019 10:15,2,5.746,ACTIVE,216.00,354.07,60.006,1553523305,"201051344000417","174011545737251",19.96,19.50,0,334.84,381.73,116.2,110.2,0.539,994650.2,994650.2,21214,0,0,0,L,1122011218,1,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523316,319461.00
03/25/2019 10:15,2,5.771,ACTIVE,215.54,359.18,60.054,1553523305,"201051344000685","174011545737251",30.81,15.30,0,334.24,401.86,180.1,171.9,0.866,1238994.5,1238994.5,21200,0,0,0,L,1122011218,1,124.72,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523317,319462.00
03/25/2019 10:15,2,5.779,ACTIVE,216.67,360.69,60.006,1553523305,"201051344000651","174011545737251",31.11,11.00,0,337.24,402.77,182.1,173.9,0.826,1231610.6,1231610.6,21182,0,0,0,L,1122011218,1,124.94,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523318,319463.00
03/25/2019 10:15,2,5.844,ACTIVE,217.58,360.69,60.012,1553523305,"201051344000594","174011545737251",31.19,19.00,0,335.74,403.07,184.4,176.1,0.831,1245287.9,1245287.9,45012,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523319,319464.00
03/25/2019 10:15,2,5.898,ACTIVE,219.61,366.10,60.012,1553523305,"201051344000469","174011545737251",31.53,7.30,0,337.24,409.68,188.3,179.9,0.879,1223865.0,1223865.0,13304,0,0,0,L,1122011218,1,124.04,125.17,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523320,319465.00
03/25/2019 10:15,2,5.662,ACTIVE,216.45,361.29,60.012,1553523305,"201051344000585","174011545737251",31.43,14.70,0,337.84,402.16,180.2,172.0,0.809,1244500.4,1244500.4,21235,0,0,0,L,1122011218,1,124.04,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523321,319466.00
03/25/2019 10:15,2,5.877,ACTIVE,219.84,366.10,60.017,1553523305,"201051344000853","174011545737251",31.59,12.70,0,342.95,407.87,188.0,179.5,0.835,1247208.8,1247208.8,12901,0,0,0,L,1122011218,1,124.94,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523322,319467.00
03/25/2019 10:15,2,5.791,ACTIVE,215.32,358.88,60.017,1553523305,"201051344001145","174011545737251",30.63,14.30,0,333.03,402.16,179.7,171.6,0.818,1247317.2,1247317.2,21152,0,0,0,L,1122011218,1,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523323,319468.00
03/25/2019 10:15,2,5.814,ACTIVE,216.00,360.08,59.990,1553523305,"201051344000438","174011545737251",30.89,15.00,0,333.93,403.07,181.8,173.6,0.844,1239954.8,1239954.8,21189,0,0,0,L,1122011218,1,124.49,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523324,319469.00
03/25/2019 10:15,2,5.721,ACTIVE,216.00,359.78,60.028,1553523305,"201051344001135","174011545737251",31.01,15.50,0,333.93,400.96,179.7,171.5,0.795,1226978.3,1226978.3,21142,0,0,0,L,1122011218,1,124.49,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523324,319470.00
03/25/2019 10:15,2,5.793,ACTIVE,219.39,365.80,60.006,1553523305,"201051344000983","174011545737251",31.63,9.30,0,337.24,408.18,185.6,177.2,0.871,1245416.3,1245416.3,12908,0,0,0,L,1122011218,1,124.49,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523325,319471.00
03/25/2019 10:15,2,5.828,ACTIVE,216.45,360.08,60.017,1553523305,"201051344001203","174011545737251",31.09,15.80,0,337.84,403.67,183.6,175.3,0.853,1234628.6,1234628.6,21194,0,0,0,L,1122011218,1,124.94,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523326,319472.00
03/25/2019 10:15,2,5.811,ACTIVE,215.09,358.28,60.038,1553523305,"201051344001230","174011545737251",31.01,18.70,0,331.83,398.56,182.5,174.3,0.849,1231747.8,1231747.8,21007,0,0,0,L,1122011218,1,124.04,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523327,319473.00
03/25/2019 10:15,2,5.670,ACTIVE,215.32,360.69,59.985,1553523305,"201051344000646","174011545737251",30.89,17.30,0,331.23,401.86,177.4,169.3,0.826,1224766.0,1224766.0,21161,0,0,0,L,1122011218,1,124.27,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523328,319474.00
03/25/2019 10:15,2,5.920,ACTIVE,218.48,362.79,60.017,1553523305,"201051344000867","174011545737251",30.89,15.00,0,337.24,402.16,185.3,176.9,0.831,1222864.2,1222864.2,45085,0,0,0,L,1122011218,1,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523329,319475.00
03/25/2019 10:15,2,5.924,ACTIVE,218.48,363.69,60.028,1553523305,"201051344000633","174011545737251",30.67,18.30,0,336.94,406.67,184.0,175.7,0.857,1221635.3,1221635.3,45137,0,0,0,L,1122011218,1,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523330,319476.00
03/25/2019 10:15,2,5.863,ACTIVE,215.32,358.88,60.006,1553523305,"201051344000955","174011545737251",30.87,19.80,0,331.83,401.56,183.3,175.0,0.849,1244376.7,1244376.7,21183,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523331,319477.00
03/25/2019 10:15,2,5.920,ACTIVE,218.93,364.29,60.022,1553523305,"201051344000648","174011545737251",30.91,11.00,0,337.54,407.87,185.3,176.9,0.844,1235500.6,1235500.6,44642,0,0,0,L,1122011218,1,123.81,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523332,319478.00
03/25/2019 10:15,2,6.020,ACTIVE,219.39,365.49,60.012,1553523305,"201051344000645","174011545737251",30.93,11.30,0,337.84,409.38,188.4,180.0,0.840,1240158.4,1240158.4,44604,0,0,0,L,1122011218,1,124.72,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523333,319479.00
03/25/2019 10:15,2,5.824,ACTIVE,219.16,364.59,60.006,1553523305,"201051344000569","174011545737251",31.75,9.70,0,336.64,407.27,187.3,178.9,0.857,1256140.5,1256140.5,12824,0,0,0,L,1122011218,1,124.04,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523334,319480.00
03/25/2019 10:15,2,5.969,ACTIVE,219.39,371.21,60.012,1553523305,"179051228000119","174011545737251",31.75,13.70,0,341.75,409.68,192.0,183.4,0.902,43500.7,43500.7,12901,0,0,0,L,46974696,1,124.49,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553523335,319481.00
03/25/2019 10:30,2,6.439,ACTIVE,219.84,366.40,60.028,1553524205,"201051344000579","174011545737251",30.14,17.30,0,341.75,412.08,196.5,187.8,0.893,1255967.1,1255967.1,13274,0,0,0,L,1122011218,1,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524206,319482.00
03/25/2019 10:30,2,6.111,ACTIVE,217.13,360.69,60.038,1553524205,"201051344001025","174011545737251",31.55,21.00,0,336.94,407.57,195.1,186.4,0.866,1238435.5,1238435.5,21197,0,0,0,L,1122011218,1,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524207,319483.00
03/25/2019 10:30,2,6.318,ACTIVE,217.35,366.10,60.038,1553524205,"201051344001093","174011545737251",31.05,17.50,0,335.44,408.18,198.7,189.8,0.897,1222584.2,1222584.2,21220,0,0,0,L,1122011218,1,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524208,319484.00
03/25/2019 10:30,2,6.428,ACTIVE,219.84,366.40,60.012,1553524205,"201051344000458","174011545737251",30.53,13.00,0,343.25,412.68,198.7,189.9,0.924,1239310.9,1239310.9,13014,0,0,0,L,1122011218,1,124.72,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524209,319485.00
03/25/2019 10:30,2,6.314,ACTIVE,216.00,360.69,59.990,1553524205,"201051344000890","174011545737251",30.38,23.50,0,337.54,407.27,194.2,185.5,0.893,1237111.6,1237111.6,21143,0,0,0,L,1122011218,1,124.49,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524210,319486.00
03/25/2019 10:30,2,6.533,ACTIVE,220.06,361.89,60.022,1553524205,"201051344000988","174011545737251",19.90,10.30,0,342.65,392.85,131.6,125.1,0.579,959693.1,959693.1,13367,0,0,0,L,1122011218,1,124.49,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524210,319487.00
03/25/2019 10:30,2,6.207,ACTIVE,217.58,363.39,60.006,1553524205,"201051344000582","174011545737251",30.51,13.00,0,336.34,406.97,191.8,183.2,0.857,1216503.2,1216503.2,21119,0,0,0,L,1122011218,1,124.94,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524211,319488.00
03/25/2019 10:30,2,6.490,ACTIVE,218.71,367.30,60.028,1553524205,"201051344000868","174011545737251",30.81,11.00,0,336.64,411.48,202.4,193.4,0.902,1224372.6,1224372.6,45066,0,0,0,L,1122011218,1,123.81,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524212,319489.00
03/25/2019 10:30,2,6.471,ACTIVE,219.84,366.70,60.001,1553524205,"201051344000576","174011545737251",30.75,11.00,0,342.65,413.59,201.4,192.5,0.915,1242588.3,1242588.3,17101,0,0,0,L,1122011218,1,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524214,319490.00
03/25/2019 10:30,2,6.395,ACTIVE,220.29,367.60,60.043,1553524205,"201051344001158","174011545737251",30.32,13.70,0,342.95,412.68,196.4,187.6,0.897,1219682.4,1219682.4,13322,0,0,0,L,1122011218,1,124.49,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524215,319491.00
03/25/2019 10:30,2,6.275,ACTIVE,217.35,365.19,60.028,1553524205,"201051344000917","174011545737251",30.59,18.70,0,335.44,405.77,194.5,185.8,0.888,1234524.1,1234524.1,20991,0,0,0,L,1122011218,1,124.72,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524215,319492.00
03/25/2019 10:30,2,6.275,ACTIVE,216.67,356.18,60.054,1553524205,"201051344000417","174011545737251",19.60,22.00,0,338.44,385.63,124.7,118.4,0.575,994678.9,994678.9,21215,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524216,319493.00
03/25/2019 10:30,2,6.330,ACTIVE,216.00,363.39,60.065,1553524205,"201051344000685","174011545737251",30.18,17.00,0,338.14,405.77,193.4,184.8,0.919,1239039.2,1239039.2,21201,0,0,0,L,1122011218,1,124.94,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524217,319494.00
03/25/2019 10:30,2,6.273,ACTIVE,217.35,365.49,60.054,1553524205,"201051344000651","174011545737251",30.77,14.30,0,336.64,406.67,195.5,186.7,0.897,1231655.7,1231655.7,21183,0,0,0,L,1122011218,1,125.40,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524218,319495.00
03/25/2019 10:30,2,6.498,ACTIVE,218.03,364.29,60.059,1553524205,"201051344000594","174011545737251",30.20,22.80,0,335.74,407.87,198.6,189.8,0.888,1245333.7,1245333.7,45013,0,0,0,L,1122011218,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524219,319496.00
03/25/2019 10:30,2,6.438,ACTIVE,220.06,369.10,59.996,1553524205,"201051344000469","174011545737251",31.09,8.00,0,337.84,414.79,202.7,193.7,0.941,1223911.7,1223911.7,13305,0,0,0,L,1122011218,1,124.27,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524220,319497.00
03/25/2019 10:30,2,6.152,ACTIVE,217.35,363.39,60.043,1553524205,"201051344000585","174011545737251",31.19,16.30,0,336.64,405.77,194.3,185.7,0.879,1244545.2,1244545.2,21236,0,0,0,L,1122011218,1,124.49,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524221,319498.00
03/25/2019 10:30,2,6.391,ACTIVE,220.29,368.20,60.006,1553524205,"201051344000853","174011545737251",31.21,15.00,0,343.55,413.59,201.8,192.9,0.924,1247255.4,1247255.4,12902,0,0,0,L,1122011218,1,124.94,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524222,319499.00
03/25/2019 10:30,2,6.225,ACTIVE,216.22,363.39,60.006,1553524205,"201051344001145","174011545737251",30.65,16.00,0,337.84,406.67,193.2,184.5,0.888,1247361.9,1247361.9,21153,0,0,0,L,1122011218,1,124.49,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524223,319500.00
03/25/2019 10:30,2,6.332,ACTIVE,217.13,363.09,60.001,1553524205,"201051344000438","174011545737251",30.40,17.30,0,337.54,406.97,194.9,186.2,0.897,1239999.8,1239999.8,21190,0,0,0,L,1122011218,1,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524224,319501.00
03/25/2019 10:30,2,6.215,ACTIVE,217.13,362.79,60.033,1553524205,"201051344001135","174011545737251",30.67,18.30,0,333.63,410.88,193.0,184.3,0.871,1227022.8,1227022.8,21143,0,0,0,L,1122011218,1,124.72,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524225,319502.00
03/25/2019 10:30,2,6.387,ACTIVE,219.84,368.20,60.012,1553524205,"201051344000983","174011545737251",30.89,12.00,0,338.14,412.68,199.8,190.9,0.924,1245462.3,1245462.3,12909,0,0,0,L,1122011218,1,124.72,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524226,319503.00
03/25/2019 10:30,2,6.281,ACTIVE,217.35,363.39,59.985,1553524205,"201051344001203","174011545737251",31.07,18.30,0,336.64,407.57,197.8,189.0,0.906,1234674.1,1234674.1,21195,0,0,0,L,1122011218,1,125.40,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524227,319504.00
03/25/2019 10:30,2,6.338,ACTIVE,216.00,361.89,60.022,1553524205,"201051344001230","174011545737251",30.49,21.30,0,333.03,406.67,195.8,187.0,0.902,1231793.0,1231793.0,21008,0,0,0,L,1122011218,1,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524227,319505.00
03/25/2019 10:30,2,6.139,ACTIVE,216.22,361.29,60.028,1553524205,"201051344000646","174011545737251",30.75,20.30,0,336.64,406.67,191.2,182.6,0.866,1224810.1,1224810.1,21162,0,0,0,L,1122011218,1,124.72,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524228,319506.00
03/25/2019 10:30,2,6.443,ACTIVE,218.93,365.80,60.001,1553524205,"201051344000867","174011545737251",30.42,17.00,0,336.64,409.68,198.3,189.5,0.888,1222910.1,1222910.1,45086,0,0,0,L,1122011218,1,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524229,319507.00
03/25/2019 10:30,2,6.410,ACTIVE,218.93,367.00,60.022,1553524205,"201051344000633","174011545737251",30.45,21.80,0,337.24,410.58,197.7,188.9,0.919,1221680.9,1221680.9,45138,0,0,0,L,1122011218,1,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524230,319508.00
03/25/2019 10:30,2,6.357,ACTIVE,216.22,362.19,60.028,1553524205,"201051344000955","174011545737251",30.43,21.80,0,332.43,407.57,196.0,187.2,0.897,1244422.1,1244422.1,21184,0,0,0,L,1122011218,1,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524231,319509.00
03/25/2019 10:30,2,6.365,ACTIVE,219.39,366.70,60.017,1553524205,"201051344000648","174011545737251",30.87,12.30,0,338.44,412.68,199.0,190.1,0.897,1235546.5,1235546.5,44643,0,0,0,L,1122011218,1,123.81,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524232,319510.00
03/25/2019 10:30,2,6.520,ACTIVE,219.61,366.10,60.028,1553524205,"201051344000645","174011545737251",30.63,12.30,0,342.65,413.59,202.4,193.4,0.902,1240205.1,1240205.1,44605,0,0,0,L,1122011218,1,124.72,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524233,319511.00
03/25/2019 10:30,2,6.275,ACTIVE,219.61,366.70,60.006,1553524205,"201051344000569","174011545737251",31.75,12.00,0,337.84,412.98,201.7,192.7,0.932,1256187.0,1256187.0,12825,0,0,0,L,1122011218,1,124.04,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524234,319512.00
03/25/2019 10:30,2,6.479,ACTIVE,219.84,373.91,59.959,1553524205,"179051228000119","174011545737251",31.41,15.80,0,340.85,413.29,206.2,197.0,0.959,43548.3,43548.3,12902,0,0,0,L,46974696,1,124.49,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553524235,319513.00
03/25/2019 10:45,2,6.926,ACTIVE,220.52,368.20,60.033,1553525104,"201051344000579","174011545737251",29.92,18.70,0,342.65,415.99,209.8,200.6,0.955,1256015.6,1256015.6,13275,0,0,0,L,1122011218,1,124.72,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525105,319514.00
03/25/2019 10:45,2,6.785,ACTIVE,217.35,363.09,59.990,1553525104,"201051344001025","174011545737251",30.43,24.50,0,333.93,412.98,209.1,199.9,0.924,1238483.9,1238483.9,21198,0,0,0,L,1122011218,1,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525106,319515.00
03/25/2019 10:45,2,6.854,ACTIVE,217.35,365.49,60.022,1553525104,"201051344001093","174011545737251",30.59,19.50,0,335.74,412.08,212.2,202.9,0.941,1222633.3,1222633.3,21221,0,0,0,L,1122011218,1,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525107,319516.00
03/25/2019 10:45,2,6.916,ACTIVE,220.29,367.00,60.001,1553525104,"201051344000458","174011545737251",30.42,14.30,0,343.25,416.29,212.9,203.5,0.977,1239360.1,1239360.1,13015,0,0,0,L,1122011218,1,124.94,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525108,319517.00
03/25/2019 10:45,2,6.807,ACTIVE,216.00,362.49,60.012,1553525104,"201051344000890","174011545737251",30.04,25.80,0,337.84,410.88,207.0,197.9,0.959,1237159.6,1237159.6,21144,0,0,0,L,1122011218,1,124.49,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525109,319518.00
03/25/2019 10:45,2,7.084,ACTIVE,220.06,361.89,59.964,1553525104,"201051344000988","174011545737251",19.62,12.00,0,342.95,395.25,140.9,134.0,0.641,959725.5,959725.5,13368,0,0,0,L,1122011218,1,124.49,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525110,319519.00
03/25/2019 10:45,2,6.711,ACTIVE,217.58,362.49,60.022,1553525104,"201051344000582","174011545737251",30.16,15.30,0,335.44,411.18,204.9,195.8,0.941,1216550.5,1216550.5,21120,0,0,0,L,1122011218,1,124.94,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525111,319520.00
03/25/2019 10:45,2,7.021,ACTIVE,218.71,366.40,59.975,1553525104,"201051344000868","174011545737251",30.45,13.00,0,335.74,415.69,216.5,207.0,0.972,1224422.6,1224422.6,45067,0,0,0,L,1122011218,1,123.81,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525112,319521.00
03/25/2019 10:45,2,6.953,ACTIVE,220.29,369.70,60.017,1553525104,"201051344000576","174011545737251",30.71,12.30,0,342.35,417.79,216.2,206.8,0.986,1242638.1,1242638.1,17102,0,0,0,L,1122011218,1,124.72,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525113,319522.00
03/25/2019 10:45,2,6.938,ACTIVE,220.52,367.30,60.028,1553525104,"201051344001158","174011545737251",29.88,15.50,0,342.95,416.29,209.8,200.6,0.959,1219731.0,1219731.0,13323,0,0,0,L,1122011218,1,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525114,319523.00
03/25/2019 10:45,2,6.850,ACTIVE,217.35,363.09,59.964,1553525104,"201051344000917","174011545737251",29.96,20.00,0,335.74,410.28,207.9,198.7,0.968,1234572.1,1234572.1,20992,0,0,0,L,1122011218,1,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525115,319524.00
03/25/2019 10:45,2,6.664,ACTIVE,216.45,355.88,60.028,1553525104,"201051344000417","174011545737251",19.66,24.00,0,338.74,388.34,132.6,126.1,0.619,994709.4,994709.4,21216,0,0,0,L,1122011218,1,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525116,319525.00
03/25/2019 10:45,2,6.783,ACTIVE,216.22,365.49,60.017,1553525104,"201051344000685","174011545737251",30.00,19.30,0,337.84,410.58,206.2,197.1,0.990,1239086.9,1239086.9,21202,0,0,0,L,1122011218,1,124.94,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525117,319526.00
03/25/2019 10:45,2,6.760,ACTIVE,217.80,365.19,60.001,1553525104,"201051344000651","174011545737251",30.42,15.30,0,336.04,409.98,208.3,199.1,0.959,1231704.0,1231704.0,21184,0,0,0,L,1122011218,1,125.40,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525118,319527.00
03/25/2019 10:45,2,6.965,ACTIVE,218.26,367.00,59.990,1553525104,"201051344000594","174011545737251",30.06,26.00,0,334.54,412.68,211.8,202.6,0.937,1245382.7,1245382.7,45014,0,0,0,L,1122011218,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525119,319528.00
03/25/2019 10:45,2,6.938,ACTIVE,220.29,367.30,59.985,1553525104,"201051344000469","174011545737251",30.85,10.70,0,342.05,418.70,216.6,207.2,1.003,1223961.8,1223961.8,13306,0,0,0,L,1122011218,1,124.49,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525120,319529.00
03/25/2019 10:45,2,6.650,ACTIVE,217.58,364.59,60.001,1553525104,"201051344000585","174011545737251",30.73,19.30,0,335.74,409.38,206.9,197.8,0.946,1244593.2,1244593.2,21237,0,0,0,L,1122011218,1,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525120,319530.00
03/25/2019 10:45,2,6.912,ACTIVE,220.74,371.21,60.006,1553525104,"201051344000853","174011545737251",30.97,15.30,0,339.65,417.79,216.7,207.2,0.986,1247305.4,1247305.4,12903,0,0,0,L,1122011218,1,125.17,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525121,319531.00
03/25/2019 10:45,2,6.844,ACTIVE,216.22,363.99,59.959,1553525104,"201051344001145","174011545737251",29.76,18.00,0,337.54,410.58,206.1,197.0,0.959,1247409.6,1247409.6,21154,0,0,0,L,1122011218,1,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525122,319532.00
03/25/2019 10:45,2,6.773,ACTIVE,216.67,364.89,60.001,1553525104,"201051344000438","174011545737251",30.16,20.00,0,336.94,410.58,206.7,197.6,0.959,1240047.7,1240047.7,21191,0,0,0,L,1122011218,1,124.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525123,319533.00
03/25/2019 10:45,2,6.709,ACTIVE,217.13,363.99,59.985,1553525104,"201051344001135","174011545737251",30.26,19.50,0,336.34,411.18,205.4,196.3,0.937,1227070.5,1227070.5,21144,0,0,0,L,1122011218,1,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525124,319534.00
03/25/2019 10:45,2,6.877,ACTIVE,220.06,367.60,59.996,1553525104,"201051344000983","174011545737251",30.75,13.00,0,340.85,416.89,214.1,204.7,0.986,1245511.7,1245511.7,12910,0,0,0,L,1122011218,1,124.72,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525125,319535.00
03/25/2019 10:45,2,6.861,ACTIVE,217.58,364.59,60.022,1553525104,"201051344001203","174011545737251",30.32,21.30,0,335.74,410.88,210.3,201.1,0.968,1234722.9,1234722.9,21196,0,0,0,L,1122011218,1,125.40,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525126,319536.00
03/25/2019 10:45,2,6.785,ACTIVE,216.00,362.79,60.028,1553525104,"201051344001230","174011545737251",30.40,22.30,0,336.64,411.78,208.8,199.6,0.955,1231841.3,1231841.3,21009,0,0,0,L,1122011218,1,124.49,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525127,319537.00
03/25/2019 10:45,2,6.730,ACTIVE,216.22,362.49,59.975,1553525104,"201051344000646","174011545737251",29.78,24.30,0,336.34,410.88,202.8,193.9,0.950,1224857.1,1224857.1,21163,0,0,0,L,1122011218,1,124.49,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525128,319538.00
03/25/2019 10:45,2,6.965,ACTIVE,219.16,363.39,59.980,1553525104,"201051344000867","174011545737251",30.18,17.00,0,335.74,414.49,212.7,203.3,0.941,1222959.1,1222959.1,45087,0,0,0,L,1122011218,1,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525129,319539.00
03/25/2019 10:45,2,6.965,ACTIVE,219.16,365.80,59.980,1553525104,"201051344000633","174011545737251",30.02,25.00,0,337.24,414.49,211.8,202.5,0.972,1221729.8,1221729.8,45139,0,0,0,L,1122011218,1,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525130,319540.00
03/25/2019 10:45,2,6.945,ACTIVE,216.22,363.09,60.038,1553525104,"201051344000955","174011545737251",29.50,23.50,0,337.54,411.48,207.5,198.3,0.972,1244470.3,1244470.3,21185,0,0,0,L,1122011218,1,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525131,319541.00
03/25/2019 10:45,2,6.938,ACTIVE,219.61,366.40,59.990,1553525104,"201051344000648","174011545737251",30.40,15.00,0,337.54,416.29,213.6,204.2,0.963,1235595.7,1235595.7,44644,0,0,0,L,1122011218,1,124.04,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525132,319542.00
03/25/2019 10:45,2,7.029,ACTIVE,220.06,368.20,59.975,1553525104,"201051344000645","174011545737251",30.47,14.00,0,342.65,417.19,217.0,207.5,0.968,1240255.2,1240255.2,44606,0,0,0,L,1122011218,1,124.94,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525133,319543.00
03/25/2019 10:45,2,6.852,ACTIVE,220.06,367.30,59.990,1553525104,"201051344000569","174011545737251",31.15,13.00,0,337.24,417.19,216.2,206.8,0.990,1256237.0,1256237.0,12826,0,0,0,L,1122011218,1,124.27,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525134,319544.00
03/25/2019 10:45,2,6.936,ACTIVE,220.29,373.01,60.006,1553525104,"179051228000119","174011545737251",31.39,17.30,0,340.55,420.80,220.5,210.9,1.052,43599.3,43599.3,12903,0,0,0,L,46974696,1,124.72,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553525135,319545.00
03/25/2019 11:00,2,7.393,ACTIVE,221.42,368.50,59.975,1553526004,"201051344000579","174011545737251",29.82,20.00,0,342.05,419.60,223.2,213.6,1.025,1256067.4,1256067.4,13276,0,0,0,L,1122011218,1,125.40,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526005,319546.00
03/25/2019 11:00,2,7.307,ACTIVE,217.80,363.99,59.975,1553526004,"201051344001025","174011545737251",29.84,27.30,0,331.83,417.19,220.6,211.0,0.994,1238535.3,1238535.3,21199,0,0,0,L,1122011218,1,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526006,319547.00
03/25/2019 11:00,2,7.336,ACTIVE,218.26,368.80,60.028,1553526004,"201051344001093","174011545737251",30.32,20.70,0,335.14,415.09,225.2,215.5,1.012,1222685.6,1222685.6,21222,0,0,0,L,1122011218,1,125.40,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526007,319548.00
03/25/2019 11:00,2,7.316,ACTIVE,221.19,370.30,60.033,1553526004,"201051344000458","174011545737251",30.75,15.30,0,342.05,421.40,227.9,218.0,1.043,1239412.8,1239412.8,13016,0,0,0,L,1122011218,1,125.62,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526008,319549.00
03/25/2019 11:00,2,7.244,ACTIVE,216.67,363.69,60.006,1553526004,"201051344000890","174011545737251",29.94,27.80,0,336.94,414.49,219.6,210.1,1.012,1237210.5,1237210.5,21145,0,0,0,L,1122011218,1,124.94,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526009,319550.00
03/25/2019 11:00,2,7.537,ACTIVE,221.19,363.99,60.001,1553526004,"201051344000988","174011545737251",19.64,13.00,0,342.65,398.26,149.9,142.8,0.676,959760.1,959760.1,13369,0,0,0,L,1122011218,1,125.17,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526010,319551.00
03/25/2019 11:00,2,7.188,ACTIVE,218.26,368.50,60.017,1553526004,"201051344000582","174011545737251",29.92,17.00,0,334.24,414.19,217.6,208.1,0.959,1216601.0,1216601.0,21121,0,0,0,L,1122011218,1,125.17,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526011,319552.00
03/25/2019 11:00,2,7.471,ACTIVE,219.61,368.80,60.022,1553526004,"201051344000868","174011545737251",30.59,12.30,0,336.04,420.80,231.4,221.4,1.039,1224476.2,1224476.2,45068,0,0,0,L,1122011218,1,124.49,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526012,319553.00
03/25/2019 11:00,2,7.424,ACTIVE,221.19,370.90,59.980,1553526004,"201051344000576","174011545737251",30.75,13.30,0,342.05,422.60,231.1,221.1,1.047,1242691.6,1242691.6,17103,0,0,0,L,1122011218,1,125.40,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526013,319554.00
03/25/2019 11:00,2,7.379,ACTIVE,221.42,368.50,59.980,1553526004,"201051344001158","174011545737251",29.96,17.00,0,342.05,421.70,223.9,214.2,1.021,1219782.7,1219782.7,13324,0,0,0,L,1122011218,1,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526014,319555.00
03/25/2019 11:00,2,7.293,ACTIVE,217.80,366.70,59.969,1553526004,"201051344000917","174011545737251",29.92,21.30,0,333.63,413.29,220.9,211.3,0.999,1234623.3,1234623.3,20993,0,0,0,L,1122011218,1,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526015,319556.00
03/25/2019 11:00,2,7.137,ACTIVE,217.13,360.08,59.996,1553526004,"201051344000417","174011545737251",19.44,25.80,0,338.74,391.04,140.7,133.9,0.645,994741.9,994741.9,21217,0,0,0,L,1122011218,1,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526016,319557.00
03/25/2019 11:00,2,7.143,ACTIVE,216.67,363.39,59.969,1553526004,"201051344000685","174011545737251",30.24,21.50,0,336.64,413.59,218.6,209.1,1.047,1239137.7,1239137.7,21203,0,0,0,L,1122011218,1,125.17,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526017,319558.00
03/25/2019 11:00,2,7.258,ACTIVE,218.26,368.20,60.012,1553526004,"201051344000651","174011545737251",30.08,17.30,0,335.14,413.29,220.9,211.3,1.012,1231755.2,1231755.2,21185,0,0,0,L,1122011218,1,125.85,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526017,319559.00
03/25/2019 11:00,2,7.387,ACTIVE,219.16,368.80,59.990,1553526004,"201051344000594","174011545737251",30.12,28.00,0,332.73,419.90,225.1,215.3,1.003,1245434.9,1245434.9,45015,0,0,0,L,1122011218,1,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526018,319560.00
03/25/2019 11:00,2,7.453,ACTIVE,221.42,373.01,59.990,1553526004,"201051344000469","174011545737251",30.63,11.30,0,341.45,423.20,231.0,221.1,1.061,1224015.3,1224015.3,13307,0,0,0,L,1122011218,1,124.94,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526019,319561.00
03/25/2019 11:00,2,7.164,ACTIVE,218.48,366.40,60.028,1553526004,"201051344000585","174011545737251",30.32,20.30,0,335.14,413.29,219.9,210.3,0.999,1244644.2,1244644.2,21238,0,0,0,L,1122011218,1,125.17,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526020,319562.00
03/25/2019 11:00,2,7.434,ACTIVE,221.87,373.01,59.985,1553526004,"201051344000853","174011545737251",30.77,15.80,0,340.85,421.40,231.7,221.7,1.034,1247359.0,1247359.0,12904,0,0,0,L,1122011218,1,125.85,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526021,319563.00
03/25/2019 11:00,2,7.211,ACTIVE,216.90,366.70,59.969,1553526004,"201051344001145","174011545737251",30.06,20.00,0,337.24,414.19,219.4,209.9,0.972,1247460.5,1247460.5,21155,0,0,0,L,1122011218,1,124.72,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526022,319564.00
03/25/2019 11:00,2,7.250,ACTIVE,217.58,364.59,59.996,1553526004,"201051344000438","174011545737251",29.86,22.30,0,335.74,414.49,219.3,209.7,1.012,1240098.6,1240098.6,21192,0,0,0,L,1122011218,1,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526023,319565.00
03/25/2019 11:00,2,7.221,ACTIVE,217.80,363.39,59.943,1553526004,"201051344001135","174011545737251",29.80,21.80,0,336.34,412.68,217.8,208.3,0.981,1227121.0,1227121.0,21145,0,0,0,L,1122011218,1,125.17,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526024,319566.00
03/25/2019 11:00,2,7.312,ACTIVE,221.19,370.30,59.975,1553526004,"201051344000983","174011545737251",30.91,14.00,0,338.44,421.70,228.8,218.9,1.052,1245564.7,1245564.7,12911,0,0,0,L,1122011218,1,125.40,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526025,319567.00
03/25/2019 11:00,2,7.244,ACTIVE,218.26,367.60,59.932,1553526004,"201051344001203","174011545737251",30.53,22.50,0,335.74,414.19,224.1,214.4,1.034,1234774.8,1234774.8,21197,0,0,0,L,1122011218,1,125.85,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526026,319568.00
03/25/2019 11:00,2,7.225,ACTIVE,216.45,362.49,60.006,1553526004,"201051344001230","174011545737251",30.34,24.50,0,331.23,414.79,221.7,212.1,1.016,1231892.7,1231892.7,21010,0,0,0,L,1122011218,1,124.72,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526027,319569.00
03/25/2019 11:00,2,7.145,ACTIVE,216.90,367.30,59.990,1553526004,"201051344000646","174011545737251",29.80,26.30,0,336.04,413.59,215.6,206.1,0.990,1224907.1,1224907.1,21164,0,0,0,L,1122011218,1,124.94,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526028,319570.00
03/25/2019 11:00,2,7.391,ACTIVE,220.06,367.60,60.012,1553526004,"201051344000867","174011545737251",30.36,18.00,0,336.04,419.90,227.2,217.3,1.012,1223011.6,1223011.6,45088,0,0,0,L,1122011218,1,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526029,319571.00
03/25/2019 11:00,2,7.480,ACTIVE,219.84,368.50,60.012,1553526004,"201051344000633","174011545737251",29.74,25.80,0,337.24,421.10,225.1,215.4,1.052,1221782.0,1221782.0,45140,0,0,0,L,1122011218,1,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526029,319572.00
