ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 11:00,2,7.273,ACTIVE,216.67,363.99,59.969,1553526004,"201051344000955","174011545737251",29.90,24.80,0,335.74,414.19,220.2,210.6,1.025,1244521.3,1244521.3,21186,0,0,0,L,1122011218,1,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526030,319573.00
03/25/2019 11:00,2,7.373,ACTIVE,220.29,370.00,59.990,1553526004,"201051344000648","174011545737251",30.57,15.30,0,338.14,422.00,228.2,218.4,1.030,1235648.5,1235648.5,44645,0,0,0,L,1122011218,1,124.27,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526031,319574.00
03/25/2019 11:00,2,7.441,ACTIVE,220.97,370.90,59.985,1553526004,"201051344000645","174011545737251",30.79,14.70,0,342.35,422.30,231.9,221.9,1.025,1240308.8,1240308.8,44607,0,0,0,L,1122011218,1,125.40,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526032,319575.00
03/25/2019 11:00,2,7.336,ACTIVE,220.74,372.11,59.959,1553526004,"201051344000569","174011545737251",31.09,13.70,0,342.05,422.60,231.0,221.0,1.043,1256290.5,1256290.5,12827,0,0,0,L,1122011218,1,124.72,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526033,319576.00
03/25/2019 11:00,2,7.461,ACTIVE,221.19,377.22,60.012,1553526004,"179051228000119","174011545737251",31.17,18.30,0,340.55,426.81,235.3,225.2,1.083,43653.8,43653.8,12904,0,0,0,L,46974696,1,125.17,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526034,319577.00
03/25/2019 11:15,2,7.812,ACTIVE,221.87,374.21,60.043,1553526904,"201051344000579","174011545737251",29.64,22.30,0,341.15,422.30,234.4,224.3,1.074,1256122.2,1256122.2,13277,0,0,0,L,1122011218,1,125.62,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526905,319578.00
03/25/2019 11:15,2,7.688,ACTIVE,218.03,366.10,60.022,1553526904,"201051344001025","174011545737251",29.84,29.80,0,333.33,416.59,232.3,222.3,1.012,1238589.6,1238589.6,21200,0,0,0,L,1122011218,1,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526906,319579.00
03/25/2019 11:15,2,7.676,ACTIVE,218.03,369.10,60.054,1553526904,"201051344001093","174011545737251",30.43,20.70,0,333.93,418.39,236.6,226.5,1.056,1222740.9,1222740.9,21223,0,0,0,L,1122011218,1,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526907,319580.00
03/25/2019 11:15,2,7.777,ACTIVE,221.42,373.01,60.012,1553526904,"201051344000458","174011545737251",30.38,16.00,0,341.75,424.41,239.2,228.9,1.105,1239468.7,1239468.7,13017,0,0,0,L,1122011218,1,125.40,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526908,319581.00
03/25/2019 11:15,2,7.711,ACTIVE,216.67,367.60,60.033,1553526904,"201051344000890","174011545737251",29.38,28.30,0,336.34,417.79,229.5,219.6,1.069,1237264.3,1237264.3,21146,0,0,0,L,1122011218,1,124.94,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526909,319582.00
03/25/2019 11:15,2,7.861,ACTIVE,221.42,367.60,59.990,1553526904,"201051344000988","174011545737251",19.78,13.30,0,342.35,400.36,157.5,150.1,0.712,959796.8,959796.8,13370,0,0,0,L,1122011218,1,125.17,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526910,319583.00
03/25/2019 11:15,2,7.613,ACTIVE,218.48,367.00,60.001,1553526904,"201051344000582","174011545737251",29.62,18.30,0,334.24,417.19,228.3,218.5,1.039,1216654.4,1216654.4,21122,0,0,0,L,1122011218,1,125.17,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526911,319584.00
03/25/2019 11:15,2,7.863,ACTIVE,219.84,370.30,60.006,1553526904,"201051344000868","174011545737251",30.45,13.00,0,333.93,426.51,242.5,232.1,1.087,1224532.9,1224532.9,45069,0,0,0,L,1122011218,1,124.49,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526912,319585.00
03/25/2019 11:15,2,7.822,ACTIVE,221.42,373.01,60.017,1553526904,"201051344000576","174011545737251",30.55,14.30,0,340.55,425.01,242.0,231.7,1.087,1242748.2,1242748.2,17104,0,0,0,L,1122011218,1,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526913,319586.00
03/25/2019 11:15,2,7.785,ACTIVE,221.42,372.41,60.001,1553526904,"201051344001158","174011545737251",29.82,17.50,0,340.85,422.60,235.1,225.0,1.083,1219837.7,1219837.7,13325,0,0,0,L,1122011218,1,125.17,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526914,319587.00
03/25/2019 11:15,2,7.643,ACTIVE,218.03,367.30,60.028,1553526904,"201051344000917","174011545737251",29.98,23.30,0,333.93,415.99,231.8,221.8,1.078,1234677.5,1234677.5,20994,0,0,0,L,1122011218,1,125.17,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526915,319588.00
03/25/2019 11:15,2,7.551,ACTIVE,217.13,358.58,59.990,1553526904,"201051344000417","174011545737251",19.24,27.30,0,338.44,393.15,147.2,140.1,0.676,994776.1,994776.1,21218,0,0,0,L,1122011218,1,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526916,319589.00
03/25/2019 11:15,2,7.664,ACTIVE,216.67,365.80,60.028,1553526904,"201051344000685","174011545737251",29.52,22.00,0,336.04,416.89,228.9,219.0,1.100,1239191.2,1239191.2,21204,0,0,0,L,1122011218,1,125.17,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526916,319590.00
03/25/2019 11:15,2,7.705,ACTIVE,218.48,368.20,60.001,1553526904,"201051344000651","174011545737251",29.64,18.70,0,334.54,418.70,231.1,221.1,1.052,1231809.3,1231809.3,21186,0,0,0,L,1122011218,1,125.85,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526917,319591.00
03/25/2019 11:15,2,7.820,ACTIVE,219.16,369.40,60.017,1553526904,"201051344000594","174011545737251",29.86,30.00,0,333.33,424.11,236.4,226.2,1.056,1245490.1,1245490.1,45016,0,0,0,L,1122011218,1,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526918,319592.00
03/25/2019 11:15,2,7.879,ACTIVE,221.42,374.81,60.001,1553526904,"201051344000469","174011545737251",30.38,11.70,0,340.55,425.31,242.3,231.9,1.114,1224072.0,1224072.0,13308,0,0,0,L,1122011218,1,124.94,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526919,319593.00
03/25/2019 11:15,2,7.572,ACTIVE,218.26,367.60,60.028,1553526904,"201051344000585","174011545737251",30.10,21.80,0,333.93,415.99,230.9,220.9,1.052,1244698.1,1244698.1,21239,0,0,0,L,1122011218,1,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526920,319594.00
03/25/2019 11:15,2,7.900,ACTIVE,221.87,372.41,60.012,1553526904,"201051344000853","174011545737251",30.32,16.70,0,340.55,423.20,242.5,232.2,1.092,1247415.8,1247415.8,12905,0,0,0,L,1122011218,1,125.85,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526921,319595.00
03/25/2019 11:15,2,7.646,ACTIVE,216.45,365.49,59.985,1553526904,"201051344001145","174011545737251",29.72,21.80,0,335.44,417.49,230.1,220.2,1.030,1247514.3,1247514.3,21156,0,0,0,L,1122011218,1,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526922,319596.00
03/25/2019 11:15,2,7.676,ACTIVE,217.35,368.20,59.990,1553526904,"201051344000438","174011545737251",29.42,24.30,0,334.24,416.59,228.7,218.8,1.052,1240152.2,1240152.2,21193,0,0,0,L,1122011218,1,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526923,319597.00
03/25/2019 11:15,2,7.668,ACTIVE,217.80,365.49,60.054,1553526904,"201051344001135","174011545737251",29.38,23.50,0,332.43,418.70,228.1,218.2,1.052,1227174.5,1227174.5,21146,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526924,319598.00
03/25/2019 11:15,2,7.752,ACTIVE,221.19,369.70,60.038,1553526904,"201051344000983","174011545737251",30.59,15.80,0,341.15,425.61,240.0,229.7,1.100,1245620.8,1245620.8,12912,0,0,0,L,1122011218,1,125.40,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526925,319599.00
03/25/2019 11:15,2,7.676,ACTIVE,218.03,366.40,60.028,1553526904,"201051344001203","174011545737251",30.22,24.50,0,335.14,417.19,234.9,224.8,1.078,1234829.7,1234829.7,21198,0,0,0,L,1122011218,1,125.62,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526926,319600.00
03/25/2019 11:15,2,7.701,ACTIVE,216.45,363.69,59.985,1553526904,"201051344001230","174011545737251",29.78,25.30,0,336.34,419.00,232.2,222.2,1.065,1231947.0,1231947.0,21011,0,0,0,L,1122011218,1,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526927,319601.00
03/25/2019 11:15,2,7.533,ACTIVE,216.90,365.80,60.028,1553526904,"201051344000646","174011545737251",29.58,27.00,0,334.54,417.49,225.7,215.9,1.047,1224959.9,1224959.9,21165,0,0,0,L,1122011218,1,124.94,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526928,319602.00
03/25/2019 11:15,2,7.578,ACTIVE,219.84,367.30,59.996,1553526904,"201051344000867","174011545737251",30.79,20.00,0,337.84,423.50,236.1,225.9,1.043,1223067.3,1223067.3,45089,0,0,0,L,1122011218,1,124.94,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526929,319603.00
03/25/2019 11:15,2,7.689,ACTIVE,220.06,369.40,60.001,1553526904,"201051344000633","174011545737251",30.30,26.30,0,338.14,426.21,235.5,225.4,1.087,1221837.3,1221837.3,45141,0,0,0,L,1122011218,1,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526930,319604.00
03/25/2019 11:15,2,7.557,ACTIVE,216.90,363.99,59.985,1553526904,"201051344000955","174011545737251",29.92,27.50,0,335.44,417.19,228.7,218.8,1.065,1244575.1,1244575.1,21187,0,0,0,L,1122011218,1,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526931,319605.00
03/25/2019 11:15,2,7.830,ACTIVE,220.52,370.60,59.996,1553526904,"201051344000648","174011545737251",30.14,15.50,0,341.45,425.31,238.8,228.5,1.069,1235704.4,1235704.4,44646,0,0,0,L,1122011218,1,124.49,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526931,319606.00
03/25/2019 11:15,2,7.932,ACTIVE,220.74,372.41,60.049,1553526904,"201051344000645","174011545737251",30.28,15.80,0,341.15,424.71,243.1,232.7,1.078,1240365.7,1240365.7,44608,0,0,0,L,1122011218,1,125.40,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526932,319607.00
03/25/2019 11:15,2,7.773,ACTIVE,221.19,373.31,60.017,1553526904,"201051344000569","174011545737251",30.77,14.70,0,341.15,425.61,242.1,231.8,1.109,1256347.1,1256347.1,12828,0,0,0,L,1122011218,1,124.94,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526933,319608.00
03/25/2019 11:15,2,7.934,ACTIVE,221.19,380.52,60.012,1553526904,"179051228000119","174011545737251",30.65,19.80,0,340.85,430.72,246.2,235.7,1.140,43711.5,43711.5,12905,0,0,0,L,46974696,1,125.40,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553526934,319609.00
03/25/2019 11:30,2,8.186,ACTIVE,221.64,373.61,60.049,1553527804,"201051344000579","174011545737251",29.44,22.50,0,340.85,424.71,243.8,233.4,1.123,1256179.5,1256179.5,13278,0,0,0,L,1122011218,1,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527805,319610.00
03/25/2019 11:30,2,8.037,ACTIVE,217.80,369.70,60.043,1553527804,"201051344001025","174011545737251",29.86,29.80,0,329.43,421.10,243.0,232.6,1.105,1238646.7,1238646.7,21201,0,0,0,L,1122011218,1,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527806,319611.00
03/25/2019 11:30,2,8.084,ACTIVE,217.80,370.30,60.049,1553527804,"201051344001093","174011545737251",30.14,21.50,0,332.73,421.40,246.6,236.1,1.118,1222798.8,1222798.8,21224,0,0,0,L,1122011218,1,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527807,319612.00
03/25/2019 11:30,2,8.143,ACTIVE,221.42,373.01,60.054,1553527804,"201051344000458","174011545737251",30.32,17.00,0,341.15,426.81,249.8,239.2,1.136,1239527.2,1239527.2,13018,0,0,0,L,1122011218,1,125.17,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527808,319613.00
03/25/2019 11:30,2,8.016,ACTIVE,216.67,365.49,60.038,1553527804,"201051344000890","174011545737251",29.48,29.50,0,335.44,421.10,239.3,229.0,1.109,1237320.6,1237320.6,21147,0,0,0,L,1122011218,1,124.94,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527809,319614.00
03/25/2019 11:30,2,8.176,ACTIVE,221.42,367.60,60.033,1553527804,"201051344000988","174011545737251",19.82,14.00,0,342.35,402.16,164.1,156.5,0.751,959835.1,959835.1,13371,0,0,0,L,1122011218,1,124.94,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527810,319615.00
03/25/2019 11:30,2,7.838,ACTIVE,218.03,369.10,60.006,1553527804,"201051344000582","174011545737251",30.02,20.00,0,333.33,420.20,238.2,228.0,1.078,1216710.5,1216710.5,21123,0,0,0,L,1122011218,1,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527811,319616.00
03/25/2019 11:30,2,8.279,ACTIVE,219.84,372.71,60.022,1553527804,"201051344000868","174011545737251",30.32,14.00,0,335.14,427.71,254.1,243.3,1.145,1224592.3,1224592.3,45070,0,0,0,L,1122011218,1,124.27,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527812,319617.00
03/25/2019 11:30,2,8.275,ACTIVE,221.19,373.61,60.028,1553527804,"201051344000576","174011545737251",30.16,15.30,0,339.95,428.01,252.7,241.9,1.136,1242807.4,1242807.4,17105,0,0,0,L,1122011218,1,124.94,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527813,319618.00
03/25/2019 11:30,2,8.152,ACTIVE,221.64,374.81,60.017,1553527804,"201051344001158","174011545737251",29.64,19.00,0,340.85,425.61,244.8,234.3,1.083,1219895.1,1219895.1,13326,0,0,0,L,1122011218,1,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527814,319619.00
03/25/2019 11:30,2,8.082,ACTIVE,218.03,370.30,60.033,1553527804,"201051344000917","174011545737251",29.58,24.00,0,333.03,419.60,242.0,231.7,1.118,1234734.4,1234734.4,20995,0,0,0,L,1122011218,1,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527815,319620.00
03/25/2019 11:30,2,7.834,ACTIVE,217.13,357.98,60.017,1553527804,"201051344000417","174011545737251",19.30,28.00,0,338.14,394.95,153.1,145.8,0.707,994812.0,994812.0,21219,0,0,0,L,1122011218,1,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527815,319621.00
03/25/2019 11:30,2,8.049,ACTIVE,216.22,364.89,60.028,1553527804,"201051344000685","174011545737251",29.30,23.50,0,335.14,419.90,238.8,228.5,1.162,1239247.4,1239247.4,21205,0,0,0,L,1122011218,1,125.17,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527816,319622.00
03/25/2019 11:30,2,8.117,ACTIVE,218.03,370.30,60.070,1553527804,"201051344000651","174011545737251",29.32,20.70,0,334.24,422.00,240.8,230.5,1.092,1231866.0,1231866.0,21187,0,0,0,L,1122011218,1,125.62,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527817,319623.00
03/25/2019 11:30,2,8.229,ACTIVE,219.16,370.30,60.022,1553527804,"201051344000594","174011545737251",29.58,32.20,0,333.03,423.81,246.2,235.7,1.105,1245547.7,1245547.7,45017,0,0,0,L,1122011218,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527818,319624.00
03/25/2019 11:30,2,8.203,ACTIVE,221.42,374.51,60.012,1553527804,"201051344000469","174011545737251",30.49,12.00,0,339.95,428.01,253.3,242.5,1.167,1224131.4,1224131.4,13309,0,0,0,L,1122011218,1,124.72,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527819,319625.00
03/25/2019 11:30,2,7.986,ACTIVE,218.03,368.50,60.028,1553527804,"201051344000585","174011545737251",29.84,23.30,0,333.63,419.00,241.2,230.9,1.096,1244754.8,1244754.8,21240,0,0,0,L,1122011218,1,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527820,319626.00
03/25/2019 11:30,2,8.137,ACTIVE,221.64,375.41,60.059,1553527804,"201051344000853","174011545737251",30.85,18.70,0,339.34,426.21,254.0,243.3,1.145,1247475.3,1247475.3,12906,0,0,0,L,1122011218,1,125.62,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527821,319627.00
03/25/2019 11:30,2,8.021,ACTIVE,216.45,365.49,60.033,1553527804,"201051344001145","174011545737251",29.60,21.50,0,335.14,421.40,240.2,229.9,1.087,1247570.7,1247570.7,21157,0,0,0,L,1122011218,1,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527822,319628.00
03/25/2019 11:30,2,8.070,ACTIVE,217.58,367.00,60.012,1553527804,"201051344000438","174011545737251",29.16,24.80,0,334.54,419.60,238.3,228.1,1.127,1240208.4,1240208.4,21194,0,0,0,L,1122011218,1,125.17,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527823,319629.00
03/25/2019 11:30,2,7.947,ACTIVE,217.80,367.00,60.065,1553527804,"201051344001135","174011545737251",29.62,25.00,0,333.03,418.70,238.5,228.3,1.069,1227230.5,1227230.5,21147,0,0,0,L,1122011218,1,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527824,319630.00
03/25/2019 11:30,2,8.121,ACTIVE,221.42,376.01,60.033,1553527804,"201051344000983","174011545737251",30.53,16.30,0,340.55,428.61,251.0,240.3,1.153,1245679.6,1245679.6,12913,0,0,0,L,1122011218,1,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527825,319631.00
03/25/2019 11:30,2,8.008,ACTIVE,218.03,369.10,60.049,1553527804,"201051344001203","174011545737251",30.22,26.30,0,334.84,421.40,244.9,234.5,1.131,1234887.3,1234887.3,21199,0,0,0,L,1122011218,1,125.85,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527826,319632.00
03/25/2019 11:30,2,7.963,ACTIVE,216.45,367.00,60.028,1553527804,"201051344001230","174011545737251",30.04,26.00,0,336.04,421.70,242.0,231.6,1.118,1232004.0,1232004.0,21012,0,0,0,L,1122011218,1,124.72,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527827,319633.00
03/25/2019 11:30,2,7.912,ACTIVE,216.67,369.40,60.049,1553527804,"201051344000646","174011545737251",29.48,28.30,0,333.63,420.20,236.0,225.9,1.092,1225015.3,1225015.3,21166,0,0,0,L,1122011218,1,124.94,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527827,319634.00
03/25/2019 11:30,2,8.271,ACTIVE,220.06,369.40,60.017,1553527804,"201051344000867","174011545737251",29.70,20.70,0,337.54,425.91,248.8,238.2,1.100,1223125.4,1223125.4,45090,0,0,0,L,1122011218,1,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527828,319635.00
03/25/2019 11:30,2,8.244,ACTIVE,219.84,371.21,59.996,1553527804,"201051344000633","174011545737251",29.56,25.80,0,341.15,426.81,246.7,236.2,1.158,1221894.9,1221894.9,45142,0,0,0,L,1122011218,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527829,319636.00
03/25/2019 11:30,2,7.891,ACTIVE,217.13,369.70,60.038,1553527804,"201051344000955","174011545737251",29.86,28.30,0,330.93,421.70,238.4,228.2,1.114,1244631.4,1244631.4,21188,0,0,0,L,1122011218,1,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527830,319637.00
03/25/2019 11:30,2,8.303,ACTIVE,220.74,376.62,59.996,1553527804,"201051344000648","174011545737251",29.68,16.70,0,342.05,428.61,249.6,239.0,1.123,1235762.7,1235762.7,44647,0,0,0,L,1122011218,1,124.49,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527831,319638.00
03/25/2019 11:30,2,8.311,ACTIVE,221.42,371.81,60.038,1553527804,"201051344000645","174011545737251",30.22,16.70,0,341.15,427.71,254.1,243.3,1.136,1240425.0,1240425.0,44609,0,0,0,L,1122011218,1,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527832,319639.00
03/25/2019 11:30,2,8.113,ACTIVE,221.42,374.21,60.006,1553527804,"201051344000569","174011545737251",30.87,15.80,0,340.55,428.61,253.5,242.8,1.149,1256406.4,1256406.4,12829,0,0,0,L,1122011218,1,124.72,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527833,319640.00
03/25/2019 11:30,2,7.912,ACTIVE,221.42,380.52,60.001,1553527804,"179051228000119","174011545737251",31.75,21.00,0,339.95,432.82,254.1,243.4,1.180,43771.6,43771.6,12906,0,0,0,L,46974696,1,125.17,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553527834,319641.00
03/25/2019 11:45,2,8.469,ACTIVE,222.10,373.61,60.006,1553528704,"201051344000579","174011545737251",29.46,22.80,0,340.25,430.12,252.6,241.9,1.123,1256239.0,1256239.0,13279,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528705,319642.00
03/25/2019 11:45,2,8.297,ACTIVE,218.26,370.00,60.049,1553528704,"201051344001025","174011545737251",29.90,30.00,0,333.03,422.30,251.1,240.5,1.100,1238706.1,1238706.1,21202,0,0,0,L,1122011218,1,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528706,319643.00
03/25/2019 11:45,2,8.342,ACTIVE,218.48,369.70,60.049,1553528704,"201051344001093","174011545737251",30.08,23.00,0,333.03,427.11,254.0,243.3,1.149,1222858.9,1222858.9,21225,0,0,0,L,1122011218,1,125.62,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528707,319644.00
03/25/2019 11:45,2,8.039,ACTIVE,221.64,374.81,60.006,1553528704,"201051344000458","174011545737251",31.23,18.70,0,339.95,428.61,253.9,243.2,1.158,1239587.8,1239587.8,13019,0,0,0,L,1122011218,1,125.40,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528708,319645.00
03/25/2019 11:45,2,8.314,ACTIVE,216.90,368.80,59.985,1553528704,"201051344000890","174011545737251",29.36,30.50,0,334.24,423.20,247.2,236.7,1.127,1237379.1,1237379.1,21148,0,0,0,L,1122011218,1,124.94,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528709,319646.00
03/25/2019 11:45,2,8.568,ACTIVE,222.10,367.00,60.006,1553528704,"201051344000988","174011545737251",19.52,14.70,0,341.45,403.67,169.5,161.6,0.765,959875.0,959875.0,13372,0,0,0,L,1122011218,1,125.40,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528710,319647.00
03/25/2019 11:45,2,8.283,ACTIVE,218.71,373.01,60.006,1553528704,"201051344000582","174011545737251",29.44,20.30,0,333.03,427.41,247.0,236.5,1.118,1216768.7,1216768.7,21124,0,0,0,L,1122011218,1,125.62,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528711,319648.00
03/25/2019 11:45,2,7.957,ACTIVE,220.06,369.70,59.990,1553528704,"201051344000868","174011545737251",31.57,15.50,0,334.54,428.61,254.5,243.7,1.140,1224653.1,1224653.1,45071,0,0,0,L,1122011218,1,124.27,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528712,319649.00
03/25/2019 11:45,2,7.965,ACTIVE,221.64,373.61,59.990,1553528704,"201051344000576","174011545737251",31.57,16.00,0,339.04,429.82,254.6,243.8,1.149,1242868.2,1242868.2,17106,0,0,0,L,1122011218,1,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528713,319650.00
03/25/2019 11:45,2,8.543,ACTIVE,222.10,375.11,59.996,1553528704,"201051344001158","174011545737251",29.24,19.80,0,339.34,427.41,252.9,242.2,1.145,1219954.9,1219954.9,13327,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528714,319651.00
03/25/2019 11:45,2,8.332,ACTIVE,218.26,370.30,60.038,1553528704,"201051344000917","174011545737251",29.66,25.30,0,332.73,421.70,250.3,239.7,1.145,1234793.5,1234793.5,20996,0,0,0,L,1122011218,1,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528715,319652.00
03/25/2019 11:45,2,8.320,ACTIVE,217.35,359.78,59.990,1553528704,"201051344000417","174011545737251",18.73,28.30,0,337.84,396.15,157.8,150.4,0.738,994849.2,994849.2,21220,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528716,319653.00
03/25/2019 11:45,2,8.322,ACTIVE,216.90,370.60,60.001,1553528704,"201051344000685","174011545737251",29.06,24.00,0,333.93,421.10,244.9,234.5,1.162,1239305.6,1239305.6,21206,0,0,0,L,1122011218,1,125.40,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528717,319654.00
03/25/2019 11:45,2,8.406,ACTIVE,218.71,370.60,60.012,1553528704,"201051344000651","174011545737251",29.28,21.00,0,333.33,426.21,249.1,238.5,1.118,1231925.0,1231925.0,21188,0,0,0,L,1122011218,1,126.07,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528717,319655.00
03/25/2019 11:45,2,8.486,ACTIVE,219.61,369.70,60.001,1553528704,"201051344000594","174011545737251",29.56,33.00,0,332.73,429.52,253.7,243.0,1.131,1245607.6,1245607.6,45018,0,0,0,L,1122011218,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528718,319656.00
03/25/2019 11:45,2,7.941,ACTIVE,221.64,374.51,59.996,1553528704,"201051344000469","174011545737251",31.69,13.30,0,338.14,428.91,254.9,244.1,1.176,1224192.2,1224192.2,13310,0,0,0,L,1122011218,1,124.94,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528719,319657.00
03/25/2019 11:45,2,8.277,ACTIVE,218.93,371.51,60.017,1553528704,"201051344000585","174011545737251",29.78,23.50,0,333.63,425.31,249.4,238.8,1.136,1244813.7,1244813.7,21241,0,0,0,L,1122011218,1,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528720,319658.00
03/25/2019 11:45,2,7.850,ACTIVE,222.32,373.31,60.012,1553528704,"201051344000853","174011545737251",32.03,18.30,0,338.74,430.72,254.2,243.4,1.145,1247536.1,1247536.1,12907,0,0,0,L,1122011218,1,125.85,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528721,319659.00
03/25/2019 11:45,2,8.371,ACTIVE,216.90,370.90,60.001,1553528704,"201051344001145","174011545737251",29.28,22.50,0,333.03,422.90,248.3,237.8,1.136,1247629.4,1247629.4,21158,0,0,0,L,1122011218,1,124.94,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528722,319660.00
03/25/2019 11:45,2,8.348,ACTIVE,217.80,369.40,60.038,1553528704,"201051344000438","174011545737251",29.14,25.80,0,334.54,422.00,246.3,235.8,1.131,1240266.6,1240266.6,21195,0,0,0,L,1122011218,1,125.62,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528723,319661.00
03/25/2019 11:45,2,8.207,ACTIVE,218.26,369.10,60.017,1553528704,"201051344001135","174011545737251",29.60,26.00,0,333.93,424.11,246.0,235.5,1.096,1227288.7,1227288.7,21148,0,0,0,L,1122011218,1,125.62,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528724,319662.00
03/25/2019 11:45,2,7.955,ACTIVE,221.87,373.61,59.975,1553528704,"201051344000983","174011545737251",31.57,17.30,0,338.44,429.52,254.2,243.4,1.167,1245740.3,1245740.3,12914,0,0,0,L,1122011218,1,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528725,319663.00
03/25/2019 11:45,2,8.346,ACTIVE,218.71,368.50,59.990,1553528704,"201051344001203","174011545737251",29.96,27.50,0,334.54,425.91,253.3,242.6,1.158,1234947.2,1234947.2,21200,0,0,0,L,1122011218,1,126.07,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528726,319664.00
03/25/2019 11:45,2,8.334,ACTIVE,216.67,368.20,60.001,1553528704,"201051344001230","174011545737251",29.62,27.30,0,334.84,424.41,250.0,239.3,1.145,1232063.1,1232063.1,21013,0,0,0,L,1122011218,1,124.94,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528727,319665.00
03/25/2019 11:45,2,8.209,ACTIVE,216.90,368.20,60.012,1553528704,"201051344000646","174011545737251",29.32,28.50,0,332.73,422.30,243.7,233.3,1.131,1225072.9,1225072.9,21167,0,0,0,L,1122011218,1,125.17,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528728,319666.00
03/25/2019 11:45,2,7.996,ACTIVE,220.52,370.00,59.996,1553528704,"201051344000867","174011545737251",30.99,21.00,0,335.14,428.91,250.9,240.3,1.118,1223185.7,1223185.7,45091,0,0,0,L,1122011218,1,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528729,319667.00
03/25/2019 11:45,2,8.387,ACTIVE,220.52,372.11,59.996,1553528704,"201051344000633","174011545737251",29.90,26.80,0,339.95,428.91,253.6,242.9,1.180,1221955.0,1221955.0,45143,0,0,0,L,1122011218,1,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528730,319668.00
03/25/2019 11:45,2,8.383,ACTIVE,217.13,367.30,60.001,1553528704,"201051344000955","174011545737251",29.06,31.00,0,333.33,424.41,246.7,236.2,1.149,1244689.8,1244689.8,21189,0,0,0,L,1122011218,1,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528730,319669.00
03/25/2019 11:45,2,8.168,ACTIVE,220.97,373.91,60.017,1553528704,"201051344000648","174011545737251",30.79,17.00,0,340.55,430.12,254.6,243.8,1.136,1235823.3,1235823.3,44648,0,0,0,L,1122011218,1,124.49,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528731,319670.00
03/25/2019 11:45,2,8.010,ACTIVE,221.42,374.81,59.975,1553528704,"201051344000645","174011545737251",31.37,17.50,0,339.04,428.61,254.6,243.8,1.131,1240485.9,1240485.9,44610,0,0,0,L,1122011218,1,125.40,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528732,319671.00
03/25/2019 11:45,2,7.859,ACTIVE,221.42,372.71,60.043,1553528704,"201051344000569","174011545737251",31.99,17.80,0,337.84,429.82,254.7,243.9,1.162,1256467.2,1256467.2,12830,0,0,0,L,1122011218,1,124.72,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528734,319672.00
03/25/2019 11:45,2,7.789,ACTIVE,221.64,377.22,60.017,1553528704,"179051228000119","174011545737251",32.28,21.30,0,339.65,433.12,254.4,243.6,1.171,43832.5,43832.5,12907,0,0,0,L,46974696,1,125.40,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553528735,319673.00
03/25/2019 12:00,2,8.242,ACTIVE,223.23,374.81,59.975,1553529604,"201051344000579","174011545737251",30.49,25.00,0,340.55,432.52,254.6,243.8,1.162,1256299.7,1256299.7,13280,0,0,0,L,1122011218,1,126.07,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529605,319674.00
03/25/2019 12:00,2,8.043,ACTIVE,219.61,369.40,59.953,1553529604,"201051344001025","174011545737251",31.19,31.50,0,333.63,427.41,253.6,242.8,1.131,1238766.5,1238766.5,21203,0,0,0,L,1122011218,1,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529606,319675.00
03/25/2019 12:00,2,8.014,ACTIVE,219.61,372.41,59.975,1553529604,"201051344001093","174011545737251",31.41,24.00,0,333.93,428.01,254.6,243.8,1.145,1222919.7,1222919.7,21226,0,0,0,L,1122011218,1,126.30,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529607,319676.00
03/25/2019 12:00,2,7.926,ACTIVE,223.00,375.41,59.990,1553529604,"201051344000458","174011545737251",31.69,19.50,0,339.04,431.02,254.1,243.4,1.162,1239648.6,1239648.6,13020,0,0,0,L,1122011218,1,126.07,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529608,319677.00
03/25/2019 12:00,2,8.441,ACTIVE,218.03,370.00,59.990,1553529604,"201051344000890","174011545737251",29.78,31.50,0,333.63,426.81,254.3,243.5,1.171,1237438.8,1237438.8,21149,0,0,0,L,1122011218,1,125.85,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529609,319678.00
03/25/2019 12:00,2,8.939,ACTIVE,223.00,369.10,59.990,1553529604,"201051344000988","174011545737251",19.20,15.50,0,342.05,409.68,173.8,165.8,0.782,959915.7,959915.7,13373,0,0,0,L,1122011218,1,125.85,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529610,319679.00
03/25/2019 12:00,2,8.479,ACTIVE,219.84,373.91,59.975,1553529604,"201051344000582","174011545737251",29.64,21.80,0,333.63,429.52,254.4,243.6,1.145,1216828.4,1216828.4,21125,0,0,0,L,1122011218,1,126.30,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529611,319680.00
03/25/2019 12:00,2,7.863,ACTIVE,221.42,373.91,59.959,1553529604,"201051344000868","174011545737251",31.99,15.80,0,338.74,428.91,254.4,243.6,1.149,1224713.8,1224713.8,45072,0,0,0,L,1122011218,1,125.17,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529612,319681.00
03/25/2019 12:00,2,7.893,ACTIVE,222.77,374.81,59.980,1553529604,"201051344000576","174011545737251",31.93,17.00,0,337.54,433.42,254.9,244.1,1.149,1242928.9,1242928.9,17107,0,0,0,L,1122011218,1,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529613,319682.00
03/25/2019 12:00,2,8.213,ACTIVE,223.00,376.62,59.980,1553529604,"201051344001158","174011545737251",30.59,21.00,0,339.04,432.22,254.5,243.7,1.145,1220015.6,1220015.6,13328,0,0,0,L,1122011218,1,126.07,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529614,319683.00
03/25/2019 12:00,2,8.154,ACTIVE,219.61,369.70,60.006,1553529604,"201051344000917","174011545737251",30.75,26.80,0,333.93,428.01,253.6,242.8,1.184,1234854.0,1234854.0,20997,0,0,0,L,1122011218,1,126.07,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529615,319684.00
03/25/2019 12:00,2,8.578,ACTIVE,218.71,361.89,59.990,1553529604,"201051344000417","174011545737251",18.81,30.00,0,336.94,397.35,163.4,155.8,0.756,994887.3,994887.3,21221,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529616,319685.00
03/25/2019 12:00,2,8.658,ACTIVE,218.03,370.30,59.980,1553529604,"201051344000685","174011545737251",28.94,26.00,0,333.63,427.71,253.7,243.0,1.207,1239365.1,1239365.1,21207,0,0,0,L,1122011218,1,126.07,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529617,319686.00
03/25/2019 12:00,2,8.230,ACTIVE,219.84,369.40,60.006,1553529604,"201051344000651","174011545737251",30.51,23.00,0,336.34,428.31,254.3,243.5,1.136,1231985.1,1231985.1,21189,0,0,0,L,1122011218,1,126.75,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529618,319687.00
03/25/2019 12:00,2,8.041,ACTIVE,220.74,371.21,59.975,1553529604,"201051344000594","174011545737251",30.93,34.50,0,334.54,430.42,250.8,240.1,1.127,1245668.1,1245668.1,45019,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529619,319688.00
03/25/2019 12:00,2,7.809,ACTIVE,223.23,375.11,59.990,1553529604,"201051344000469","174011545737251",32.22,13.70,0,338.74,431.92,254.4,243.7,1.171,1224253.0,1224253.0,13311,0,0,0,L,1122011218,1,125.62,126.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529620,319689.00
03/25/2019 12:00,2,8.027,ACTIVE,219.84,370.30,59.996,1553529604,"201051344000585","174011545737251",31.27,25.80,0,334.84,428.01,254.3,243.5,1.158,1244874.0,1244874.0,21242,0,0,0,L,1122011218,1,125.85,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529621,319690.00
03/25/2019 12:00,2,7.709,ACTIVE,223.45,376.62,59.990,1553529604,"201051344000853","174011545737251",32.50,20.30,0,339.65,432.22,253.4,242.6,1.145,1247596.9,1247596.9,12908,0,0,0,L,1122011218,1,126.53,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529621,319691.00
03/25/2019 12:00,2,8.258,ACTIVE,218.03,368.20,59.985,1553529604,"201051344001145","174011545737251",30.36,24.00,0,332.43,426.81,253.6,242.9,1.149,1247689.6,1247689.6,21159,0,0,0,L,1122011218,1,125.40,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529622,319692.00
03/25/2019 12:00,2,8.609,ACTIVE,219.16,372.41,59.964,1553529604,"201051344000438","174011545737251",29.18,27.80,0,334.24,428.31,254.3,243.5,1.162,1240326.2,1240326.2,21196,0,0,0,L,1122011218,1,126.30,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529623,319693.00
03/25/2019 12:00,2,8.328,ACTIVE,219.61,371.81,60.001,1553529604,"201051344001135","174011545737251",30.18,26.50,0,334.24,427.41,254.5,243.7,1.162,1227348.3,1227348.3,21149,0,0,0,L,1122011218,1,126.30,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529624,319694.00
03/25/2019 12:00,2,7.855,ACTIVE,223.00,374.21,60.012,1553529604,"201051344000983","174011545737251",32.03,18.00,0,338.44,431.92,254.4,243.6,1.162,1245801.1,1245801.1,12915,0,0,0,L,1122011218,1,126.30,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529625,319695.00
03/25/2019 12:00,2,8.025,ACTIVE,219.61,370.00,59.990,1553529604,"201051344001203","174011545737251",31.33,29.30,0,336.34,428.31,254.3,243.5,1.149,1235007.9,1235007.9,21201,0,0,0,L,1122011218,1,126.75,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529626,319696.00
03/25/2019 12:00,2,8.150,ACTIVE,217.80,369.70,60.033,1553529604,"201051344001230","174011545737251",30.79,28.80,0,333.03,425.61,254.0,243.3,1.158,1232123.5,1232123.5,21014,0,0,0,L,1122011218,1,125.62,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529627,319697.00
03/25/2019 12:00,2,8.549,ACTIVE,218.48,373.61,60.006,1553529604,"201051344000646","174011545737251",29.24,30.30,0,333.33,428.01,253.2,242.4,1.162,1225131.9,1225131.9,21168,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529628,319698.00
03/25/2019 12:00,2,8.008,ACTIVE,221.64,370.00,60.001,1553529604,"201051344000867","174011545737251",31.27,22.80,0,338.44,428.91,253.1,242.4,1.109,1223246.3,1223246.3,45092,0,0,0,L,1122011218,1,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529629,319699.00
03/25/2019 12:00,2,8.096,ACTIVE,221.42,373.31,60.012,1553529604,"201051344000633","174011545737251",30.87,28.00,0,331.83,429.52,253.1,242.3,1.176,1222015.5,1222015.5,45144,0,0,0,L,1122011218,1,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529630,319700.00
03/25/2019 12:00,2,8.334,ACTIVE,218.48,369.70,60.001,1553529604,"201051344000955","174011545737251",30.06,33.00,0,334.24,426.21,253.7,243.0,1.176,1244749.4,1244749.4,21190,0,0,0,L,1122011218,1,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529631,319701.00
03/25/2019 12:00,2,7.973,ACTIVE,222.32,373.61,60.017,1553529604,"201051344000648","174011545737251",31.41,18.00,0,339.34,429.82,253.0,242.3,1.149,1235884.1,1235884.1,44649,0,0,0,L,1122011218,1,125.40,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529632,319702.00
03/25/2019 12:00,2,7.934,ACTIVE,222.77,373.61,60.006,1553529604,"201051344000645","174011545737251",31.69,18.70,0,338.44,429.82,254.5,243.7,1.131,1240546.7,1240546.7,44611,0,0,0,L,1122011218,1,126.30,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529633,319703.00
03/25/2019 12:00,2,7.682,ACTIVE,222.55,372.71,59.990,1553529604,"201051344000569","174011545737251",32.64,17.50,0,337.24,431.92,253.5,242.8,1.140,1256528.0,1256528.0,12831,0,0,0,L,1122011218,1,125.40,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529634,319704.00
03/25/2019 12:00,2,7.686,ACTIVE,222.77,380.52,60.017,1553529604,"179051228000119","174011545737251",32.70,22.50,0,344.45,433.12,254.2,243.4,1.171,43893.3,43893.3,12908,0,0,0,L,46974696,1,126.07,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553529635,319705.00
03/25/2019 12:15,2,8.033,ACTIVE,223.45,376.01,60.033,1553530504,"201051344000579","174011545737251",31.31,25.00,0,341.75,433.12,254.6,243.8,1.162,1256360.4,1256360.4,13281,0,0,0,L,1122011218,1,126.30,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530505,319706.00
03/25/2019 12:15,2,7.918,ACTIVE,219.84,369.10,60.033,1553530504,"201051344001025","174011545737251",31.63,30.80,0,339.95,428.61,253.1,242.3,1.131,1238827.3,1238827.3,21204,0,0,0,L,1122011218,1,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530506,319707.00
03/25/2019 12:15,2,7.887,ACTIVE,219.84,373.31,60.043,1553530504,"201051344001093","174011545737251",31.97,23.80,0,339.65,429.52,255.0,244.2,1.140,1222980.5,1222980.5,21227,0,0,0,L,1122011218,1,126.30,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530507,319708.00
03/25/2019 12:15,2,7.814,ACTIVE,223.23,371.81,60.033,1553530504,"201051344000458","174011545737251",32.24,19.00,0,339.34,431.92,254.9,244.1,1.171,1239709.4,1239709.4,13021,0,0,0,L,1122011218,1,126.30,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530508,319709.00
03/25/2019 12:15,2,8.170,ACTIVE,218.48,368.80,60.038,1553530504,"201051344000890","174011545737251",30.79,32.20,0,333.63,426.51,254.4,243.7,1.158,1237499.6,1237499.6,21150,0,0,0,L,1122011218,1,126.07,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530509,319710.00
03/25/2019 12:15,2,9.141,ACTIVE,223.23,371.21,60.033,1553530504,"201051344000988","174011545737251",19.36,15.80,0,345.06,411.18,179.2,171.0,0.795,959957.9,959957.9,13374,0,0,0,L,1122011218,1,126.07,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530510,319711.00
03/25/2019 12:15,2,8.111,ACTIVE,220.29,373.61,60.043,1553530504,"201051344000582","174011545737251",30.97,22.50,0,339.04,431.32,254.4,243.6,1.149,1216889.2,1216889.2,21126,0,0,0,L,1122011218,1,126.53,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530511,319712.00
03/25/2019 12:15,2,7.723,ACTIVE,221.64,372.11,60.038,1553530504,"201051344000868","174011545737251",32.48,15.80,0,337.24,428.01,254.4,243.6,1.162,1224774.6,1224774.6,45073,0,0,0,L,1122011218,1,125.40,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530512,319713.00
03/25/2019 12:15,2,7.752,ACTIVE,223.00,372.41,60.001,1553530504,"201051344000576","174011545737251",32.44,17.00,0,338.14,433.42,254.6,243.8,1.158,1242989.8,1242989.8,17108,0,0,0,L,1122011218,1,126.30,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530513,319714.00
