ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 12:15,2,8.010,ACTIVE,223.45,373.91,60.033,1553530504,"201051344001158","174011545737251",31.43,20.00,0,339.04,433.42,254.8,244.0,1.149,1220076.4,1220076.4,13329,0,0,0,L,1122011218,1,126.07,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530514,319715.00
03/25/2019 12:15,2,8.004,ACTIVE,219.84,368.50,60.043,1553530504,"201051344000917","174011545737251",31.39,26.30,0,339.34,428.91,253.8,243.1,1.162,1234914.7,1234914.7,20998,0,0,0,L,1122011218,1,126.30,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530515,319716.00
03/25/2019 12:15,2,8.662,ACTIVE,218.93,362.79,60.038,1553530504,"201051344000417","174011545737251",19.10,30.30,0,339.34,399.76,167.7,159.9,0.778,994926.8,994926.8,21222,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530516,319717.00
03/25/2019 12:15,2,8.322,ACTIVE,218.26,369.70,60.022,1553530504,"201051344000685","174011545737251",30.16,25.80,0,334.24,425.61,254.1,243.3,1.215,1239425.8,1239425.8,21208,0,0,0,L,1122011218,1,126.30,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530517,319718.00
03/25/2019 12:15,2,8.080,ACTIVE,220.29,372.41,60.038,1553530504,"201051344000651","174011545737251",31.11,22.30,0,338.74,428.91,254.2,243.4,1.131,1232045.9,1232045.9,21190,0,0,0,L,1122011218,1,126.98,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530517,319719.00
03/25/2019 12:15,2,8.021,ACTIVE,220.74,370.00,60.028,1553530504,"201051344000594","174011545737251",31.37,33.80,0,337.54,431.02,254.3,243.5,1.149,1245728.6,1245728.6,45020,0,0,0,L,1122011218,1,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530518,319720.00
03/25/2019 12:15,2,7.689,ACTIVE,223.23,374.51,60.038,1553530504,"201051344000469","174011545737251",32.68,14.70,0,339.65,433.12,254.1,243.3,1.167,1224313.8,1224313.8,13312,0,0,0,L,1122011218,1,125.85,126.98,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530519,319721.00
03/25/2019 12:15,2,7.916,ACTIVE,220.29,372.41,60.038,1553530504,"201051344000585","174011545737251",31.71,25.00,0,339.65,428.61,253.9,243.1,1.171,1244934.7,1244934.7,21243,0,0,0,L,1122011218,1,126.07,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530520,319722.00
03/25/2019 12:15,2,7.646,ACTIVE,223.68,377.52,60.022,1553530504,"201051344000853","174011545737251",32.88,19.30,0,342.05,433.12,253.9,243.1,1.131,1247657.7,1247657.7,12909,0,0,0,L,1122011218,1,126.75,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530521,319723.00
03/25/2019 12:15,2,8.035,ACTIVE,218.26,370.60,60.038,1553530504,"201051344001145","174011545737251",31.13,24.30,0,333.63,428.01,253.5,242.7,1.162,1247750.4,1247750.4,21160,0,0,0,L,1122011218,1,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530522,319724.00
03/25/2019 12:15,2,8.236,ACTIVE,219.39,369.70,60.038,1553530504,"201051344000438","174011545737251",30.53,28.00,0,335.74,428.31,254.3,243.5,1.167,1240386.9,1240386.9,21197,0,0,0,L,1122011218,1,126.53,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530523,319725.00
03/25/2019 12:15,2,8.115,ACTIVE,219.84,368.80,60.006,1553530504,"201051344001135","174011545737251",30.99,28.50,0,338.74,428.01,254.3,243.6,1.153,1227409.1,1227409.1,21150,0,0,0,L,1122011218,1,126.53,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530524,319726.00
03/25/2019 12:15,2,7.662,ACTIVE,223.00,374.81,60.033,1553530504,"201051344000983","174011545737251",32.62,17.80,0,338.44,432.22,252.9,242.2,1.153,1245861.9,1245861.9,12916,0,0,0,L,1122011218,1,126.07,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530525,319727.00
03/25/2019 12:15,2,7.902,ACTIVE,219.84,370.30,60.033,1553530504,"201051344001203","174011545737251",31.85,28.80,0,340.25,428.91,254.8,244.0,1.158,1235068.7,1235068.7,21202,0,0,0,L,1122011218,1,126.98,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530526,319728.00
03/25/2019 12:15,2,8.000,ACTIVE,218.03,367.60,60.049,1553530504,"201051344001230","174011545737251",31.41,28.50,0,331.23,423.20,254.5,243.7,1.198,1232184.2,1232184.2,21015,0,0,0,L,1122011218,1,125.62,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530527,319729.00
03/25/2019 12:15,2,8.223,ACTIVE,218.71,370.90,60.054,1553530504,"201051344000646","174011545737251",30.57,29.30,0,332.43,429.22,254.3,243.5,1.176,1225192.7,1225192.7,21169,0,0,0,L,1122011218,1,126.07,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530528,319730.00
03/25/2019 12:15,2,7.891,ACTIVE,221.87,368.80,60.022,1553530504,"201051344000867","174011545737251",31.79,22.00,0,336.64,429.52,253.6,242.8,1.131,1223306.8,1223306.8,45093,0,0,0,L,1122011218,1,125.85,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530529,319731.00
03/25/2019 12:15,2,7.863,ACTIVE,221.64,370.60,60.001,1553530504,"201051344000633","174011545737251",31.61,27.50,0,335.44,431.62,251.5,240.8,1.189,1222076.0,1222076.0,45145,0,0,0,L,1122011218,1,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530530,319732.00
03/25/2019 12:15,2,8.178,ACTIVE,218.93,370.00,60.059,1553530504,"201051344000955","174011545737251",30.71,32.20,0,333.03,426.21,253.8,243.0,1.184,1244810.2,1244810.2,21191,0,0,0,L,1122011218,1,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530531,319733.00
03/25/2019 12:15,2,7.846,ACTIVE,222.32,373.61,60.059,1553530504,"201051344000648","174011545737251",32.01,19.30,0,338.14,432.52,254.0,243.2,1.127,1235944.9,1235944.9,44650,0,0,0,L,1122011218,1,125.40,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530532,319734.00
03/25/2019 12:15,2,7.777,ACTIVE,222.77,372.71,60.043,1553530504,"201051344000645","174011545737251",32.26,18.00,0,338.14,432.22,253.5,242.7,1.123,1240607.5,1240607.5,44612,0,0,0,L,1122011218,1,126.30,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530533,319735.00
03/25/2019 12:15,2,7.633,ACTIVE,223.00,375.71,60.043,1553530504,"201051344000569","174011545737251",32.96,18.30,0,337.84,432.22,254.0,243.2,1.145,1256588.7,1256588.7,12832,0,0,0,L,1122011218,1,125.62,126.75,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530533,319736.00
03/25/2019 12:15,2,7.604,ACTIVE,223.00,378.72,60.038,1553530504,"179051228000119","174011545737251",33.06,23.00,0,343.55,433.12,254.7,243.9,1.158,43954.1,43954.1,12909,0,0,0,L,46974696,1,126.30,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553530534,319737.00
03/25/2019 12:30,2,7.945,ACTIVE,223.23,373.61,60.033,1553531404,"201051344000579","174011545737251",31.67,24.30,0,339.65,433.12,254.8,244.0,1.162,1256421.3,1256421.3,13282,0,0,0,L,1122011218,1,126.07,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531406,319738.00
03/25/2019 12:30,2,7.785,ACTIVE,219.61,367.30,60.033,1553531404,"201051344001025","174011545737251",32.03,31.00,0,334.54,429.22,252.0,241.3,1.100,1238888.0,1238888.0,21205,0,0,0,L,1122011218,1,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531406,319739.00
03/25/2019 12:30,2,7.793,ACTIVE,219.61,370.90,60.033,1553531404,"201051344001093","174011545737251",32.34,23.80,0,339.34,428.91,255.1,244.2,1.153,1223041.4,1223041.4,21228,0,0,0,L,1122011218,1,126.30,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531407,319740.00
03/25/2019 12:30,2,7.682,ACTIVE,222.77,372.41,60.028,1553531404,"201051344000458","174011545737251",32.74,19.50,0,339.34,431.92,254.3,243.6,1.176,1239770.2,1239770.2,13022,0,0,0,L,1122011218,1,126.07,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531408,319741.00
03/25/2019 12:30,2,8.043,ACTIVE,218.26,367.60,60.017,1553531404,"201051344000890","174011545737251",31.27,31.30,0,332.13,427.71,254.4,243.7,1.167,1237560.4,1237560.4,21151,0,0,0,L,1122011218,1,125.85,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531409,319742.00
03/25/2019 12:30,2,9.422,ACTIVE,223.00,370.30,60.033,1553531404,"201051344000988","174011545737251",19.32,16.00,0,346.56,412.68,184.5,176.2,0.826,960001.2,960001.2,13375,0,0,0,L,1122011218,1,125.85,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531410,319743.00
03/25/2019 12:30,2,7.979,ACTIVE,220.06,372.71,60.022,1553531404,"201051344000582","174011545737251",31.47,21.80,0,338.14,430.42,253.7,242.9,1.140,1216950.0,1216950.0,21127,0,0,0,L,1122011218,1,126.30,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531411,319744.00
03/25/2019 12:30,2,7.596,ACTIVE,221.19,374.81,60.006,1553531404,"201051344000868","174011545737251",33.00,16.30,0,337.54,429.52,253.8,243.1,1.123,1224835.4,1224835.4,45074,0,0,0,L,1122011218,1,125.17,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531412,319745.00
03/25/2019 12:30,2,7.637,ACTIVE,222.77,373.91,60.012,1553531404,"201051344000576","174011545737251",32.90,16.30,0,340.25,433.72,254.2,243.4,1.140,1243050.6,1243050.6,17109,0,0,0,L,1122011218,1,126.07,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531413,319746.00
03/25/2019 12:30,2,7.852,ACTIVE,223.23,374.81,60.038,1553531404,"201051344001158","174011545737251",31.97,20.00,0,339.04,432.82,254.1,243.3,1.162,1220137.2,1220137.2,13330,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531414,319747.00
03/25/2019 12:30,2,7.857,ACTIVE,219.84,366.70,60.022,1553531404,"201051344000917","174011545737251",31.89,26.50,0,338.14,429.22,253.1,242.4,1.171,1234975.4,1234975.4,20999,0,0,0,L,1122011218,1,126.07,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531415,319748.00
03/25/2019 12:30,2,8.895,ACTIVE,218.93,364.29,60.059,1553531404,"201051344000417","174011545737251",19.04,30.50,0,337.24,400.36,171.6,163.7,0.795,994967.1,994967.1,21223,0,0,0,L,1122011218,1,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531416,319749.00
03/25/2019 12:30,2,8.160,ACTIVE,218.03,370.00,59.980,1553531404,"201051344000685","174011545737251",30.77,26.30,0,333.03,426.21,254.0,243.3,1.220,1239486.7,1239486.7,21209,0,0,0,L,1122011218,1,126.07,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531417,319750.00
03/25/2019 12:30,2,7.969,ACTIVE,220.06,371.21,59.985,1553531404,"201051344000651","174011545737251",31.53,22.30,0,339.04,427.71,254.3,243.5,1.149,1232106.7,1232106.7,21191,0,0,0,L,1122011218,1,126.75,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531418,319751.00
03/25/2019 12:30,2,7.852,ACTIVE,220.29,368.80,60.012,1553531404,"201051344000594","174011545737251",31.87,33.80,0,335.74,431.92,252.4,241.7,1.162,1245789.1,1245789.1,45021,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531419,319752.00
03/25/2019 12:30,2,7.574,ACTIVE,223.00,377.82,60.043,1553531404,"201051344000469","174011545737251",33.16,14.70,0,342.05,433.12,254.2,243.4,1.167,1224374.7,1224374.7,13313,0,0,0,L,1122011218,1,125.40,126.98,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531420,319753.00
03/25/2019 12:30,2,7.854,ACTIVE,220.06,370.00,60.065,1553531404,"201051344000585","174011545737251",32.05,25.30,0,339.65,427.71,254.9,244.1,1.149,1244995.5,1244995.5,21244,0,0,0,L,1122011218,1,125.85,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531421,319754.00
03/25/2019 12:30,2,7.566,ACTIVE,223.23,374.21,60.028,1553531404,"201051344000853","174011545737251",33.32,19.50,0,344.15,432.82,253.7,242.9,1.149,1247718.4,1247718.4,12910,0,0,0,L,1122011218,1,126.30,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531422,319755.00
03/25/2019 12:30,2,7.885,ACTIVE,218.26,370.90,60.043,1553531404,"201051344001145","174011545737251",31.67,24.30,0,332.73,426.81,252.3,241.6,1.158,1247811.2,1247811.2,21161,0,0,0,L,1122011218,1,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531423,319756.00
03/25/2019 12:30,2,8.092,ACTIVE,219.16,371.81,60.017,1553531404,"201051344000438","174011545737251",31.05,27.80,0,334.54,428.91,254.2,243.4,1.176,1240447.8,1240447.8,21198,0,0,0,L,1122011218,1,126.30,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531423,319757.00
03/25/2019 12:30,2,7.932,ACTIVE,219.39,370.90,59.990,1553531404,"201051344001135","174011545737251",31.55,28.50,0,335.74,428.31,253.3,242.6,1.131,1227469.9,1227469.9,21151,0,0,0,L,1122011218,1,126.07,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531424,319758.00
03/25/2019 12:30,2,7.611,ACTIVE,222.77,375.71,59.985,1553531404,"201051344000983","174011545737251",33.04,17.50,0,339.34,431.92,253.9,243.2,1.171,1245922.7,1245922.7,12917,0,0,0,L,1122011218,1,125.85,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531425,319759.00
03/25/2019 12:30,2,7.803,ACTIVE,219.84,368.80,60.038,1553531404,"201051344001203","174011545737251",32.20,29.00,0,339.65,428.61,254.8,244.0,1.180,1235129.5,1235129.5,21203,0,0,0,L,1122011218,1,126.98,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531426,319760.00
03/25/2019 12:30,2,7.871,ACTIVE,218.03,367.30,60.054,1553531404,"201051344001230","174011545737251",31.97,27.30,0,331.53,423.50,254.5,243.7,1.176,1232245.1,1232245.1,21016,0,0,0,L,1122011218,1,125.62,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531427,319761.00
03/25/2019 12:30,2,8.059,ACTIVE,218.48,369.70,60.033,1553531404,"201051344000646","174011545737251",31.21,29.80,0,330.63,429.22,254.3,243.5,1.184,1225253.5,1225253.5,21170,0,0,0,L,1122011218,1,126.07,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531428,319762.00
03/25/2019 12:30,2,7.760,ACTIVE,221.64,368.50,60.054,1553531404,"201051344000867","174011545737251",32.32,22.30,0,334.84,430.42,253.3,242.6,1.140,1223367.3,1223367.3,45094,0,0,0,L,1122011218,1,125.62,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531429,319763.00
03/25/2019 12:30,2,7.842,ACTIVE,221.64,370.30,60.043,1553531404,"201051344000633","174011545737251",31.93,26.80,0,335.14,434.02,253.1,242.3,1.176,1222136.6,1222136.6,45146,0,0,0,L,1122011218,1,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531430,319764.00
03/25/2019 12:30,2,8.062,ACTIVE,218.71,365.49,60.017,1553531404,"201051344000955","174011545737251",31.19,32.80,0,330.93,427.11,254.5,243.7,1.158,1244871.0,1244871.0,21192,0,0,0,L,1122011218,1,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531431,319765.00
03/25/2019 12:30,2,7.740,ACTIVE,222.32,373.01,60.017,1553531404,"201051344000648","174011545737251",32.46,17.50,0,337.84,430.12,253.8,243.0,1.136,1236005.7,1236005.7,44651,0,0,0,L,1122011218,1,125.40,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531432,319766.00
03/25/2019 12:30,2,7.646,ACTIVE,222.55,374.51,60.028,1553531404,"201051344000645","174011545737251",32.74,18.00,0,338.44,431.32,253.5,242.8,1.105,1240668.2,1240668.2,44613,0,0,0,L,1122011218,1,125.85,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531433,319767.00
03/25/2019 12:30,2,7.531,ACTIVE,222.77,379.32,60.022,1553531404,"201051344000569","174011545737251",33.36,17.50,0,341.45,431.92,254.4,243.6,1.145,1256649.5,1256649.5,12833,0,0,0,L,1122011218,1,125.40,126.75,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531434,319768.00
03/25/2019 12:30,2,7.510,ACTIVE,222.77,379.92,60.022,1553531404,"179051228000119","174011545737251",33.40,22.50,0,340.55,433.72,253.3,242.6,1.162,44014.9,44014.9,12911,0,0,0,L,46974696,1,125.85,126.98,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553531435,319769.00
03/25/2019 12:45,2,8.010,ACTIVE,223.00,373.61,60.017,1553532305,"201051344000579","174011545737251",31.39,24.80,0,338.44,433.42,254.3,243.5,1.171,1256482.1,1256482.1,13283,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532306,319770.00
03/25/2019 12:45,2,7.904,ACTIVE,219.61,368.50,60.038,1553532305,"201051344001025","174011545737251",31.75,30.30,0,333.63,428.91,254.1,243.3,1.109,1238948.8,1238948.8,21206,0,0,0,L,1122011218,1,125.85,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532307,319771.00
03/25/2019 12:45,2,7.818,ACTIVE,219.61,370.30,60.017,1553532305,"201051344001093","174011545737251",32.14,23.30,0,339.04,428.91,253.9,243.2,1.140,1223102.2,1223102.2,21229,0,0,0,L,1122011218,1,126.07,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532308,319772.00
03/25/2019 12:45,2,7.742,ACTIVE,222.77,371.81,60.033,1553532305,"201051344000458","174011545737251",32.44,19.50,0,338.74,432.22,253.8,243.0,1.171,1239831.1,1239831.1,13023,0,0,0,L,1122011218,1,125.85,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532309,319773.00
03/25/2019 12:45,2,8.068,ACTIVE,218.26,369.10,60.012,1553532305,"201051344000890","174011545737251",31.17,31.50,0,332.13,424.11,254.6,243.8,1.167,1237621.3,1237621.3,21152,0,0,0,L,1122011218,1,125.85,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532310,319774.00
03/25/2019 12:45,2,9.582,ACTIVE,222.77,370.30,60.022,1553532305,"201051344000988","174011545737251",19.04,15.80,0,342.35,413.29,185.0,176.6,0.835,960045.4,960045.4,13376,0,0,0,L,1122011218,1,125.62,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532311,319775.00
03/25/2019 12:45,2,8.018,ACTIVE,219.84,369.40,59.964,1553532305,"201051344000582","174011545737251",31.33,21.80,0,333.03,430.42,253.6,242.8,1.149,1217010.9,1217010.9,21128,0,0,0,L,1122011218,1,126.30,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532312,319776.00
03/25/2019 12:45,2,7.715,ACTIVE,220.97,371.81,60.043,1553532305,"201051344000868","174011545737251",32.56,15.30,0,339.04,431.32,254.2,243.5,1.123,1224896.0,1224896.0,45075,0,0,0,L,1122011218,1,124.72,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532313,319777.00
03/25/2019 12:45,2,7.705,ACTIVE,222.32,372.11,60.049,1553532305,"201051344000576","174011545737251",32.58,16.30,0,338.44,432.52,253.6,242.9,1.131,1243111.3,1243111.3,17110,0,0,0,L,1122011218,1,125.62,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532314,319778.00
03/25/2019 12:45,2,7.959,ACTIVE,222.77,374.51,60.043,1553532305,"201051344001158","174011545737251",31.53,19.80,0,337.84,432.52,253.8,243.0,1.167,1220198.0,1220198.0,13331,0,0,0,L,1122011218,1,125.62,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532315,319779.00
03/25/2019 12:45,2,7.945,ACTIVE,219.61,370.90,60.043,1553532305,"201051344000917","174011545737251",31.65,26.00,0,334.84,428.61,254.4,243.6,1.184,1235036.2,1235036.2,21000,0,0,0,L,1122011218,1,126.07,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532315,319780.00
03/25/2019 12:45,2,9.164,ACTIVE,218.48,362.49,59.990,1553532305,"201051344000417","174011545737251",18.63,30.00,0,337.24,400.36,172.8,164.9,0.804,995008.5,995008.5,21224,0,0,0,L,1122011218,1,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532316,319781.00
03/25/2019 12:45,2,8.240,ACTIVE,218.03,368.50,59.996,1553532305,"201051344000685","174011545737251",30.57,24.80,0,332.13,423.20,254.9,244.1,1.211,1239547.5,1239547.5,21210,0,0,0,L,1122011218,1,126.07,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532317,319782.00
03/25/2019 12:45,2,8.031,ACTIVE,219.84,370.00,60.028,1553532305,"201051344000651","174011545737251",31.29,23.00,0,337.54,428.61,254.3,243.5,1.149,1232167.5,1232167.5,21192,0,0,0,L,1122011218,1,126.75,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532318,319783.00
03/25/2019 12:45,2,7.984,ACTIVE,220.06,368.80,60.022,1553532305,"201051344000594","174011545737251",31.49,34.00,0,335.74,431.02,253.6,242.8,1.131,1245849.6,1245849.6,45022,0,0,0,L,1122011218,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532319,319784.00
03/25/2019 12:45,2,7.701,ACTIVE,222.77,374.21,60.038,1553532305,"201051344000469","174011545737251",32.70,13.30,0,340.55,432.82,254.5,243.7,1.162,1224435.5,1224435.5,13314,0,0,0,L,1122011218,1,125.40,126.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532320,319785.00
03/25/2019 12:45,2,7.961,ACTIVE,219.84,372.11,60.038,1553532305,"201051344000585","174011545737251",31.61,25.30,0,333.03,428.01,254.4,243.7,1.171,1245056.4,1245056.4,21245,0,0,0,L,1122011218,1,125.85,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532321,319786.00
03/25/2019 12:45,2,7.586,ACTIVE,223.00,374.21,60.049,1553532305,"201051344000853","174011545737251",33.06,19.50,0,346.26,434.63,253.0,242.3,1.136,1247779.1,1247779.1,12911,0,0,0,L,1122011218,1,126.30,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532322,319787.00
03/25/2019 12:45,2,8.049,ACTIVE,218.03,367.30,60.038,1553532305,"201051344001145","174011545737251",31.27,24.30,0,331.23,425.01,254.6,243.8,1.145,1247872.0,1247872.0,21162,0,0,0,L,1122011218,1,125.40,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532323,319788.00
03/25/2019 12:45,2,8.164,ACTIVE,219.16,372.11,60.043,1553532305,"201051344000438","174011545737251",30.81,28.30,0,332.43,428.61,254.7,243.9,1.171,1240508.6,1240508.6,21199,0,0,0,L,1122011218,1,126.30,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532324,319789.00
03/25/2019 12:45,2,8.107,ACTIVE,219.39,368.20,60.049,1553532305,"201051344001135","174011545737251",31.03,28.30,0,332.43,428.01,254.8,244.0,1.145,1227530.7,1227530.7,21152,0,0,0,L,1122011218,1,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532325,319790.00
03/25/2019 12:45,2,7.686,ACTIVE,222.55,374.21,60.059,1553532305,"201051344000983","174011545737251",32.70,18.00,0,339.04,432.82,253.9,243.1,1.167,1245983.5,1245983.5,12918,0,0,0,L,1122011218,1,125.85,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532326,319791.00
03/25/2019 12:45,2,7.883,ACTIVE,219.84,370.00,60.065,1553532305,"201051344001203","174011545737251",31.85,28.80,0,340.55,428.31,253.6,242.8,1.167,1235190.3,1235190.3,21204,0,0,0,L,1122011218,1,126.75,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532327,319792.00
03/25/2019 12:45,2,7.953,ACTIVE,217.80,370.30,60.012,1553532305,"201051344001230","174011545737251",31.59,26.80,0,332.13,425.01,254.5,243.7,1.167,1232305.9,1232305.9,21017,0,0,0,L,1122011218,1,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532328,319793.00
03/25/2019 12:45,2,8.166,ACTIVE,218.26,368.50,59.959,1553532305,"201051344000646","174011545737251",30.79,29.30,0,331.53,428.91,254.2,243.4,1.184,1225314.3,1225314.3,21171,0,0,0,L,1122011218,1,125.85,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532328,319794.00
03/25/2019 12:45,2,7.863,ACTIVE,221.19,370.60,60.017,1553532305,"201051344000867","174011545737251",31.87,21.80,0,333.33,431.92,253.1,242.3,1.140,1223427.7,1223427.7,45095,0,0,0,L,1122011218,1,125.40,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532329,319795.00
03/25/2019 12:45,2,7.963,ACTIVE,221.19,371.51,60.012,1553532305,"201051344000633","174011545737251",31.53,26.50,0,334.54,431.62,253.3,242.6,1.202,1222197.1,1222197.1,45147,0,0,0,L,1122011218,1,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532330,319796.00
03/25/2019 12:45,2,8.168,ACTIVE,218.26,369.10,60.022,1553532305,"201051344000955","174011545737251",30.77,32.40,0,328.82,423.20,253.9,243.2,1.158,1244931.8,1244931.8,21193,0,0,0,L,1122011218,1,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532331,319797.00
03/25/2019 12:45,2,7.848,ACTIVE,221.64,371.51,60.028,1553532305,"201051344000648","174011545737251",32.10,17.80,0,336.04,430.72,254.8,244.0,1.140,1236066.5,1236066.5,44652,0,0,0,L,1122011218,1,124.94,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532332,319798.00
03/25/2019 12:45,2,7.758,ACTIVE,222.10,374.21,60.043,1553532305,"201051344000645","174011545737251",32.36,17.30,0,337.24,430.72,253.7,242.9,1.109,1240728.9,1240728.9,44614,0,0,0,L,1122011218,1,125.62,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532333,319799.00
03/25/2019 12:45,2,7.559,ACTIVE,222.32,374.81,60.022,1553532305,"201051344000569","174011545737251",33.10,17.80,0,342.35,432.82,253.0,242.3,1.118,1256710.1,1256710.1,12834,0,0,0,L,1122011218,1,125.17,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532334,319800.00
03/25/2019 12:45,2,7.578,ACTIVE,222.32,379.92,60.012,1553532305,"179051228000119","174011545737251",33.12,22.30,0,339.34,434.93,253.4,242.7,1.162,44075.0,44075.0,12912,0,0,0,L,46974696,1,125.62,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553532335,319801.00
03/25/2019 13:00,2,8.014,ACTIVE,222.55,373.91,60.033,1553533205,"201051344000579","174011545737251",31.35,24.80,0,339.04,432.82,254.3,243.5,1.162,1256542.9,1256542.9,13284,0,0,0,L,1122011218,1,125.62,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533206,319802.00
03/25/2019 13:00,2,7.969,ACTIVE,219.16,367.30,60.038,1553533205,"201051344001025","174011545737251",31.57,32.00,0,332.13,428.31,254.8,244.0,1.109,1239009.6,1239009.6,21207,0,0,0,L,1122011218,1,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533207,319803.00
03/25/2019 13:00,2,7.799,ACTIVE,219.39,367.60,60.017,1553533205,"201051344001093","174011545737251",32.12,23.50,0,333.03,429.22,253.2,242.4,1.158,1223163.1,1223163.1,21230,0,0,0,L,1122011218,1,125.85,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533208,319804.00
03/25/2019 13:00,2,7.812,ACTIVE,222.55,373.31,60.006,1553533205,"201051344000458","174011545737251",32.24,19.50,0,337.24,432.22,254.5,243.7,1.167,1239891.8,1239891.8,13024,0,0,0,L,1122011218,1,126.07,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533209,319805.00
03/25/2019 13:00,2,8.117,ACTIVE,217.80,367.60,60.049,1553533205,"201051344000890","174011545737251",31.03,32.40,0,331.83,425.61,255.1,244.3,1.153,1237682.1,1237682.1,21153,0,0,0,L,1122011218,1,125.62,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533210,319806.00
03/25/2019 13:00,2,9.717,ACTIVE,222.32,369.40,60.001,1553533205,"201051344000988","174011545737251",18.91,17.00,0,340.85,413.59,186.1,177.7,0.835,960089.6,960089.6,13377,0,0,0,L,1122011218,1,125.62,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533211,319807.00
03/25/2019 13:00,2,8.062,ACTIVE,219.39,373.01,60.012,1553533205,"201051344000582","174011545737251",31.19,24.00,0,333.33,430.42,254.4,243.6,1.158,1217071.7,1217071.7,21129,0,0,0,L,1122011218,1,125.85,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533211,319808.00
03/25/2019 13:00,2,7.705,ACTIVE,220.74,372.11,60.028,1553533205,"201051344000868","174011545737251",32.48,16.70,0,337.24,428.61,252.7,242.0,1.131,1224956.6,1224956.6,45076,0,0,0,L,1122011218,1,124.72,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533212,319809.00
03/25/2019 13:00,2,7.766,ACTIVE,222.10,372.71,59.964,1553533205,"201051344000576","174011545737251",32.42,17.00,0,334.54,432.82,254.8,244.0,1.158,1243172.0,1243172.0,17111,0,0,0,L,1122011218,1,125.62,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533213,319810.00
03/25/2019 13:00,2,7.998,ACTIVE,222.55,371.81,60.017,1553533205,"201051344001158","174011545737251",31.45,20.70,0,336.64,433.42,254.7,243.9,1.167,1220258.8,1220258.8,13332,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533214,319811.00
03/25/2019 13:00,2,7.961,ACTIVE,219.39,367.60,59.996,1553533205,"201051344000917","174011545737251",31.59,27.00,0,333.63,427.71,254.2,243.4,1.176,1235097.0,1235097.0,21001,0,0,0,L,1122011218,1,125.85,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533215,319812.00
03/25/2019 13:00,2,9.199,ACTIVE,218.26,361.29,60.017,1553533205,"201051344000417","174011545737251",18.65,30.80,0,336.94,401.56,173.7,165.8,0.809,995049.7,995049.7,21225,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533216,319813.00
03/25/2019 13:00,2,8.225,ACTIVE,217.35,367.00,60.017,1553533205,"201051344000685","174011545737251",30.51,26.30,0,332.13,425.91,253.8,243.1,1.211,1239608.3,1239608.3,21211,0,0,0,L,1122011218,1,125.62,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533217,319814.00
03/25/2019 13:00,2,8.053,ACTIVE,219.61,369.10,60.022,1553533205,"201051344000651","174011545737251",31.17,24.50,0,337.54,427.71,253.6,242.8,1.153,1232228.3,1232228.3,21193,0,0,0,L,1122011218,1,126.30,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533218,319815.00
03/25/2019 13:00,2,8.020,ACTIVE,219.84,366.10,60.022,1553533205,"201051344000594","174011545737251",31.35,35.20,0,334.54,431.32,253.4,242.7,1.149,1245909.9,1245909.9,45023,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533219,319816.00
03/25/2019 13:00,2,7.693,ACTIVE,222.55,373.31,60.001,1553533205,"201051344000469","174011545737251",32.64,14.70,0,338.74,431.62,254.6,243.8,1.136,1224496.2,1224496.2,13315,0,0,0,L,1122011218,1,125.40,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533220,319817.00
03/25/2019 13:00,2,7.947,ACTIVE,219.61,371.51,60.033,1553533205,"201051344000585","174011545737251",31.65,26.50,0,336.64,428.01,254.9,244.2,1.167,1245117.1,1245117.1,21246,0,0,0,L,1122011218,1,125.62,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533221,319818.00
03/25/2019 13:00,2,7.611,ACTIVE,222.77,372.71,60.001,1553533205,"201051344000853","174011545737251",32.84,20.70,0,342.65,432.82,253.0,242.3,1.131,1247839.4,1247839.4,12912,0,0,0,L,1122011218,1,126.30,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533222,319819.00
03/25/2019 13:00,2,8.076,ACTIVE,217.80,365.49,60.054,1553533205,"201051344001145","174011545737251",31.15,25.30,0,331.83,425.91,254.8,244.0,1.167,1247932.8,1247932.8,21163,0,0,0,L,1122011218,1,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533223,319820.00
03/25/2019 13:00,2,8.164,ACTIVE,218.71,367.90,59.975,1553533205,"201051344000438","174011545737251",30.73,28.50,0,334.24,428.61,253.2,242.5,1.162,1240569.4,1240569.4,21200,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533224,319821.00
03/25/2019 13:00,2,8.113,ACTIVE,219.16,367.60,59.985,1553533205,"201051344001135","174011545737251",31.01,29.30,0,333.63,429.52,254.4,243.6,1.153,1227591.6,1227591.6,21153,0,0,0,L,1122011218,1,125.85,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533225,319822.00
03/25/2019 13:00,2,7.734,ACTIVE,222.10,371.51,60.017,1553533205,"201051344000983","174011545737251",32.50,19.00,0,336.34,432.22,254.0,243.2,1.149,1246044.2,1246044.2,12919,0,0,0,L,1122011218,1,125.62,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533226,319823.00
03/25/2019 13:00,2,7.873,ACTIVE,219.39,367.90,60.001,1553533205,"201051344001203","174011545737251",31.87,29.30,0,337.24,427.71,253.4,242.6,1.171,1235251.1,1235251.1,21205,0,0,0,L,1122011218,1,126.53,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533227,319824.00
03/25/2019 13:00,2,7.975,ACTIVE,217.58,365.80,59.938,1553533205,"201051344001230","174011545737251",31.53,28.30,0,331.83,426.51,254.5,243.7,1.198,1232366.7,1232366.7,21018,0,0,0,L,1122011218,1,125.40,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533228,319825.00
03/25/2019 13:00,2,8.189,ACTIVE,217.80,370.30,60.028,1553533205,"201051344000646","174011545737251",30.71,30.00,0,331.23,428.91,254.8,244.0,1.176,1225375.1,1225375.1,21172,0,0,0,L,1122011218,1,125.62,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533228,319826.00
03/25/2019 13:00,2,7.939,ACTIVE,220.97,370.30,60.017,1553533205,"201051344000867","174011545737251",31.71,21.50,0,335.44,431.92,254.3,243.5,1.127,1223488.0,1223488.0,45096,0,0,0,L,1122011218,1,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533229,319827.00
03/25/2019 13:00,2,8.041,ACTIVE,221.19,370.00,59.975,1553533205,"201051344000633","174011545737251",31.35,27.50,0,335.14,430.72,254.6,243.8,1.167,1222257.6,1222257.6,45148,0,0,0,L,1122011218,1,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533230,319828.00
03/25/2019 13:00,2,8.207,ACTIVE,218.26,365.49,59.969,1553533205,"201051344000955","174011545737251",30.63,34.50,0,330.93,426.21,254.6,243.8,1.184,1244992.6,1244992.6,21194,0,0,0,L,1122011218,1,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533231,319829.00
03/25/2019 13:00,2,7.871,ACTIVE,221.64,372.11,59.975,1553533205,"201051344000648","174011545737251",31.93,18.30,0,336.64,431.92,254.2,243.4,1.145,1236127.3,1236127.3,44653,0,0,0,L,1122011218,1,124.94,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533232,319830.00
03/25/2019 13:00,2,7.787,ACTIVE,222.10,370.60,60.012,1553533205,"201051344000645","174011545737251",32.16,18.00,0,334.84,432.82,253.2,242.4,1.127,1240789.5,1240789.5,44615,0,0,0,L,1122011218,1,125.85,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533233,319831.00
03/25/2019 13:00,2,7.578,ACTIVE,222.10,374.81,60.017,1553533205,"201051344000569","174011545737251",32.92,19.30,0,338.44,431.92,252.7,241.9,1.131,1256770.6,1256770.6,12835,0,0,0,L,1122011218,1,125.17,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533234,319832.00
03/25/2019 13:00,2,7.529,ACTIVE,222.32,377.52,60.001,1553533205,"179051228000119","174011545737251",33.02,23.50,0,336.04,432.82,251.3,240.6,1.162,44135.0,44135.0,12913,0,0,0,L,46974696,1,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553533235,319833.00
03/25/2019 13:15,2,7.906,ACTIVE,222.77,373.91,60.028,1553534104,"201051344000579","174011545737251",31.79,24.80,0,337.84,431.92,254.2,243.4,1.158,1256603.7,1256603.7,13285,0,0,0,L,1122011218,1,125.85,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534105,319834.00
03/25/2019 13:15,2,7.752,ACTIVE,219.16,371.51,59.985,1553534104,"201051344001025","174011545737251",32.42,31.00,0,330.63,426.81,254.8,244.0,1.131,1239070.3,1239070.3,21208,0,0,0,L,1122011218,1,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534106,319835.00
03/25/2019 13:15,2,7.729,ACTIVE,218.93,372.41,60.017,1553534104,"201051344001093","174011545737251",32.52,24.50,0,336.34,428.01,254.0,243.3,1.127,1223223.8,1223223.8,21231,0,0,0,L,1122011218,1,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534107,319836.00
03/25/2019 13:15,2,7.705,ACTIVE,222.32,371.81,60.012,1553534104,"201051344000458","174011545737251",32.62,19.80,0,337.54,431.02,253.9,243.1,1.171,1239952.5,1239952.5,13025,0,0,0,L,1122011218,1,125.85,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534108,319837.00
03/25/2019 13:15,2,7.934,ACTIVE,217.58,367.90,60.006,1553534104,"201051344000890","174011545737251",31.69,30.80,0,331.83,424.41,254.4,243.6,1.167,1237742.8,1237742.8,21154,0,0,0,L,1122011218,1,125.40,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534109,319838.00
03/25/2019 13:15,2,9.764,ACTIVE,222.32,370.30,60.001,1553534104,"201051344000988","174011545737251",19.08,17.00,0,340.55,413.59,188.6,180.1,0.849,960134.4,960134.4,13378,0,0,0,L,1122011218,1,125.62,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534110,319839.00
03/25/2019 13:15,2,7.912,ACTIVE,219.16,370.00,60.038,1553534104,"201051344000582","174011545737251",31.73,23.30,0,331.83,429.52,254.3,243.5,1.162,1217132.5,1217132.5,21130,0,0,0,L,1122011218,1,125.85,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534111,319840.00
03/25/2019 13:15,2,7.590,ACTIVE,220.74,372.71,60.001,1553534104,"201051344000868","174011545737251",32.96,16.30,0,336.94,431.32,252.8,242.1,1.114,1225016.9,1225016.9,45077,0,0,0,L,1122011218,1,124.72,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534112,319841.00
03/25/2019 13:15,2,7.633,ACTIVE,222.55,372.71,60.012,1553534104,"201051344000576","174011545737251",32.78,18.30,0,336.04,431.62,252.8,242.1,1.118,1243232.3,1243232.3,17112,0,0,0,L,1122011218,1,125.85,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534113,319842.00
03/25/2019 13:15,2,7.861,ACTIVE,222.77,373.01,60.038,1553534104,"201051344001158","174011545737251",31.93,20.70,0,337.24,431.92,254.3,243.5,1.167,1220319.5,1220319.5,13333,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534114,319843.00
03/25/2019 13:15,2,7.854,ACTIVE,219.39,368.50,60.049,1553534104,"201051344000917","174011545737251",32.05,28.50,0,331.53,425.61,254.8,244.0,1.189,1235157.7,1235157.7,21002,0,0,0,L,1122011218,1,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534115,319844.00
03/25/2019 13:15,2,9.240,ACTIVE,218.03,361.59,60.006,1553534104,"201051344000417","174011545737251",19.00,31.00,0,336.64,402.16,177.9,169.8,0.831,995091.7,995091.7,21226,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534116,319845.00
03/25/2019 13:15,2,8.059,ACTIVE,217.58,365.19,60.022,1553534104,"201051344000685","174011545737251",31.13,25.80,0,332.13,422.90,253.7,242.9,1.207,1239669.1,1239669.1,21212,0,0,0,L,1122011218,1,125.85,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534116,319846.00
03/25/2019 13:15,2,7.918,ACTIVE,219.39,369.40,59.964,1553534104,"201051344000651","174011545737251",31.87,23.80,0,336.34,427.71,254.6,243.8,1.149,1232289.1,1232289.1,21194,0,0,0,L,1122011218,1,126.53,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534117,319847.00
03/25/2019 13:15,2,7.684,ACTIVE,220.06,366.10,60.028,1553534104,"201051344000594","174011545737251",32.10,33.80,0,327.92,430.12,248.7,238.1,1.114,1245969.7,1245969.7,45024,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534118,319848.00
03/25/2019 13:15,2,7.572,ACTIVE,222.77,377.82,60.028,1553534104,"201051344000469","174011545737251",33.10,14.00,0,338.74,432.52,253.3,242.6,1.162,1224556.7,1224556.7,13316,0,0,0,L,1122011218,1,125.40,126.53,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534119,319849.00
03/25/2019 13:15,2,7.689,ACTIVE,219.39,372.41,60.001,1553534104,"201051344000585","174011545737251",32.68,24.50,0,337.24,427.71,254.1,243.4,1.167,1245177.9,1245177.9,21247,0,0,0,L,1122011218,1,125.62,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534120,319850.00
03/25/2019 13:15,2,7.361,ACTIVE,223.00,378.72,60.033,1553534104,"201051344000853","174011545737251",33.42,19.80,0,339.65,433.12,249.2,238.6,1.109,1247899.3,1247899.3,12913,0,0,0,L,1122011218,1,126.30,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534121,319851.00
03/25/2019 13:15,2,7.918,ACTIVE,217.58,368.20,59.990,1553534104,"201051344001145","174011545737251",31.81,24.30,0,331.53,424.11,254.9,244.1,1.149,1247993.5,1247993.5,21164,0,0,0,L,1122011218,1,125.17,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534122,319852.00
03/25/2019 13:15,2,7.971,ACTIVE,218.71,367.30,60.033,1553534104,"201051344000438","174011545737251",31.57,28.80,0,330.63,428.31,254.1,243.3,1.162,1240630.1,1240630.1,21201,0,0,0,L,1122011218,1,126.07,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534123,319853.00
03/25/2019 13:15,2,7.816,ACTIVE,219.16,368.20,60.028,1553534104,"201051344001135","174011545737251",32.08,26.30,0,332.13,427.11,254.0,243.2,1.140,1227652.3,1227652.3,21154,0,0,0,L,1122011218,1,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534124,319854.00
03/25/2019 13:15,2,7.629,ACTIVE,222.55,373.91,60.022,1553534104,"201051344000983","174011545737251",32.90,17.50,0,338.44,431.02,253.6,242.9,1.167,1246104.8,1246104.8,12920,0,0,0,L,1122011218,1,125.85,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534125,319855.00
03/25/2019 13:15,2,7.729,ACTIVE,219.61,368.50,60.012,1553534104,"201051344001203","174011545737251",32.42,29.00,0,336.64,428.01,253.1,242.3,1.167,1235311.9,1235311.9,21206,0,0,0,L,1122011218,1,126.53,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534126,319856.00
