ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 13:15,2,7.832,ACTIVE,217.58,367.00,60.028,1553534104,"201051344001230","174011545737251",32.08,28.30,0,331.83,425.31,254.2,243.4,1.162,1232427.4,1232427.4,21019,0,0,0,L,1122011218,1,125.40,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534127,319857.00
03/25/2019 13:15,2,7.855,ACTIVE,218.03,367.60,60.012,1553534104,"201051344000646","174011545737251",31.93,29.30,0,329.43,424.41,253.6,242.8,1.202,1225435.8,1225435.8,21173,0,0,0,L,1122011218,1,125.62,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534128,319858.00
03/25/2019 13:15,2,7.775,ACTIVE,221.42,367.30,60.006,1553534104,"201051344000867","174011545737251",32.18,23.00,0,330.33,431.02,252.5,241.8,1.127,1223548.0,1223548.0,45097,0,0,0,L,1122011218,1,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534129,319859.00
03/25/2019 13:15,2,7.750,ACTIVE,221.19,369.10,60.017,1553534104,"201051344000633","174011545737251",32.01,27.50,0,333.33,430.42,249.9,239.2,1.167,1222317.8,1222317.8,45149,0,0,0,L,1122011218,1,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534130,319860.00
03/25/2019 13:15,2,7.881,ACTIVE,218.26,366.10,60.038,1553534104,"201051344000955","174011545737251",31.91,32.40,0,330.33,423.81,254.4,243.7,1.180,1245053.3,1245053.3,21195,0,0,0,L,1122011218,1,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534131,319861.00
03/25/2019 13:15,2,7.773,ACTIVE,221.87,373.61,60.059,1553534104,"201051344000648","174011545737251",32.20,21.00,0,336.64,430.12,253.6,242.9,1.123,1236188.0,1236188.0,44654,0,0,0,L,1122011218,1,125.17,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534132,319862.00
03/25/2019 13:15,2,7.582,ACTIVE,222.10,373.61,60.038,1553534104,"201051344000645","174011545737251",32.54,19.50,0,334.84,428.91,249.1,238.5,1.109,1240849.8,1240849.8,44616,0,0,0,L,1122011218,1,125.85,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534133,319863.00
03/25/2019 13:15,2,7.365,ACTIVE,222.32,379.62,60.022,1553534104,"201051344000569","174011545737251",33.54,18.30,0,340.25,433.72,249.5,238.9,1.136,1256830.6,1256830.6,12836,0,0,0,L,1122011218,1,125.17,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534133,319864.00
03/25/2019 13:15,2,7.252,ACTIVE,222.10,378.72,59.975,1553534104,"179051228000119","174011545737251",33.56,23.30,0,337.84,434.33,245.7,235.2,1.158,44194.4,44194.4,12914,0,0,0,L,46974696,1,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553534134,319865.00
03/25/2019 13:30,2,7.881,ACTIVE,222.77,373.61,60.017,1553535004,"201051344000579","174011545737251",31.85,24.80,0,338.14,432.22,253.3,242.6,1.158,1256664.5,1256664.5,13286,0,0,0,L,1122011218,1,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535006,319866.00
03/25/2019 13:30,2,7.816,ACTIVE,219.84,368.50,60.012,1553535004,"201051344001025","174011545737251",32.14,33.00,0,334.24,427.11,254.0,243.3,1.109,1239131.1,1239131.1,21209,0,0,0,L,1122011218,1,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535007,319867.00
03/25/2019 13:30,2,7.760,ACTIVE,219.84,370.90,60.033,1553535004,"201051344001093","174011545737251",32.40,23.30,0,337.24,428.91,254.3,243.5,1.140,1223284.7,1223284.7,21232,0,0,0,L,1122011218,1,126.07,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535008,319868.00
03/25/2019 13:30,2,7.625,ACTIVE,222.77,373.01,60.022,1553535004,"201051344000458","174011545737251",32.78,20.30,0,337.24,431.62,252.6,241.9,1.180,1240013.2,1240013.2,13026,0,0,0,L,1122011218,1,126.07,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535008,319869.00
03/25/2019 13:30,2,7.973,ACTIVE,218.48,367.00,60.028,1553535004,"201051344000890","174011545737251",31.47,31.50,0,331.53,425.91,253.9,243.1,1.162,1237803.6,1237803.6,21155,0,0,0,L,1122011218,1,125.85,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535009,319870.00
03/25/2019 13:30,2,9.803,ACTIVE,222.77,370.90,60.065,1553535004,"201051344000988","174011545737251",19.10,17.00,0,342.05,414.49,189.8,181.2,0.857,960179.3,960179.3,13379,0,0,0,L,1122011218,1,125.85,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535010,319871.00
03/25/2019 13:30,2,7.941,ACTIVE,220.06,371.51,60.006,1553535004,"201051344000582","174011545737251",31.59,23.00,0,333.03,429.82,254.1,243.3,1.153,1217193.3,1217193.3,21131,0,0,0,L,1122011218,1,126.30,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535011,319872.00
03/25/2019 13:30,2,7.494,ACTIVE,221.19,374.81,60.033,1553535004,"201051344000868","174011545737251",33.10,17.00,0,338.44,431.32,250.0,239.4,1.105,1225077.2,1225077.2,45078,0,0,0,L,1122011218,1,125.17,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535012,319873.00
03/25/2019 13:30,2,7.549,ACTIVE,222.55,374.51,60.049,1553535004,"201051344000576","174011545737251",32.94,17.80,0,334.24,431.62,250.9,240.2,1.149,1243292.7,1243292.7,17113,0,0,0,L,1122011218,1,125.85,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535013,319874.00
03/25/2019 13:30,2,7.814,ACTIVE,223.00,372.41,60.033,1553535004,"201051344001158","174011545737251",32.07,21.30,0,337.54,431.92,253.1,242.4,1.153,1220380.4,1220380.4,13334,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535014,319875.00
03/25/2019 13:30,2,7.891,ACTIVE,219.84,368.50,60.028,1553535004,"201051344000917","174011545737251",31.95,28.50,0,334.84,427.11,254.2,243.4,1.184,1235218.6,1235218.6,21003,0,0,0,L,1122011218,1,126.07,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535015,319876.00
03/25/2019 13:30,2,9.154,ACTIVE,218.71,362.79,60.065,1553535004,"201051344000417","174011545737251",19.10,30.50,0,336.94,401.56,177.3,169.2,0.826,995133.9,995133.9,21227,0,0,0,L,1122011218,1,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535016,319877.00
03/25/2019 13:30,2,8.131,ACTIVE,218.03,369.70,60.054,1553535004,"201051344000685","174011545737251",30.91,26.80,0,331.83,425.61,254.2,243.5,1.215,1239730.0,1239730.0,21213,0,0,0,L,1122011218,1,126.07,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535017,319878.00
03/25/2019 13:30,2,7.934,ACTIVE,220.06,369.40,60.022,1553535004,"201051344000651","174011545737251",31.67,24.00,0,339.04,428.31,253.7,242.9,1.153,1232349.9,1232349.9,21195,0,0,0,L,1122011218,1,126.75,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535018,319879.00
03/25/2019 13:30,2,7.520,ACTIVE,220.29,370.30,59.990,1553535004,"201051344000594","174011545737251",32.30,34.30,0,329.43,430.72,245.9,235.4,1.100,1246029.4,1246029.4,45025,0,0,0,L,1122011218,1,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535019,319880.00
03/25/2019 13:30,2,7.531,ACTIVE,222.77,376.92,60.012,1553535004,"201051344000469","174011545737251",33.24,14.30,0,339.65,432.22,252.9,242.2,1.140,1224617.2,1224617.2,13317,0,0,0,L,1122011218,1,125.62,126.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535020,319881.00
03/25/2019 13:30,2,7.783,ACTIVE,220.06,369.70,60.012,1553535004,"201051344000585","174011545737251",32.32,25.00,0,335.14,428.31,254.3,243.5,1.145,1245238.7,1245238.7,21248,0,0,0,L,1122011218,1,125.85,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535020,319882.00
03/25/2019 13:30,2,7.371,ACTIVE,223.23,377.82,60.043,1553535004,"201051344000853","174011545737251",33.50,20.00,0,339.34,434.02,249.4,238.8,1.105,1247959.1,1247959.1,12914,0,0,0,L,1122011218,1,126.53,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535021,319883.00
03/25/2019 13:30,2,7.928,ACTIVE,218.03,369.10,60.049,1553535004,"201051344001145","174011545737251",31.69,24.80,0,330.93,425.61,254.0,243.3,1.149,1248054.4,1248054.4,21165,0,0,0,L,1122011218,1,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535022,319884.00
03/25/2019 13:30,2,8.043,ACTIVE,219.39,368.20,60.006,1553535004,"201051344000438","174011545737251",31.31,27.80,0,331.83,428.91,254.2,243.4,1.180,1240691.0,1240691.0,21202,0,0,0,L,1122011218,1,126.30,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535024,319885.00
03/25/2019 13:30,2,7.914,ACTIVE,219.61,370.00,59.975,1553535004,"201051344001135","174011545737251",31.79,27.30,0,332.43,427.71,254.8,244.0,1.145,1227713.2,1227713.2,21155,0,0,0,L,1122011218,1,126.30,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535025,319886.00
03/25/2019 13:30,2,7.475,ACTIVE,222.77,376.92,60.012,1553535004,"201051344000983","174011545737251",33.16,18.00,0,338.14,431.32,250.7,240.0,1.180,1246165.4,1246165.4,12921,0,0,0,L,1122011218,1,126.07,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535026,319887.00
03/25/2019 13:30,2,7.791,ACTIVE,220.06,367.00,60.043,1553535004,"201051344001203","174011545737251",32.28,30.00,0,338.44,427.71,254.9,244.1,1.153,1235372.7,1235372.7,21207,0,0,0,L,1122011218,1,126.75,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535026,319888.00
03/25/2019 13:30,2,7.877,ACTIVE,218.26,369.40,60.043,1553535004,"201051344001230","174011545737251",31.97,27.00,0,330.93,424.71,254.9,244.1,1.180,1232488.3,1232488.3,21020,0,0,0,L,1122011218,1,125.62,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535027,319889.00
03/25/2019 13:30,2,7.971,ACTIVE,218.71,370.60,60.012,1553535004,"201051344000646","174011545737251",31.59,28.50,0,329.73,429.22,254.6,243.8,1.184,1225496.7,1225496.7,21174,0,0,0,L,1122011218,1,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535028,319890.00
03/25/2019 13:30,2,7.545,ACTIVE,221.42,368.80,60.028,1553535004,"201051344000867","174011545737251",32.48,22.00,0,331.83,430.72,247.5,237.0,1.105,1223607.9,1223607.9,45098,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535029,319891.00
03/25/2019 13:30,2,7.795,ACTIVE,221.42,370.00,60.028,1553535004,"201051344000633","174011545737251",32.03,26.80,0,333.93,430.42,252.3,241.6,1.145,1222378.0,1222378.0,45150,0,0,0,L,1122011218,1,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535030,319892.00
03/25/2019 13:30,2,7.979,ACTIVE,218.48,364.59,60.022,1553535004,"201051344000955","174011545737251",31.59,32.40,0,330.33,425.31,254.3,243.5,1.180,1245114.1,1245114.1,21196,0,0,0,L,1122011218,1,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535031,319893.00
03/25/2019 13:30,2,7.748,ACTIVE,221.87,372.71,60.028,1553535004,"201051344000648","174011545737251",32.38,20.00,0,335.44,430.12,253.1,242.4,1.140,1236248.8,1236248.8,44655,0,0,0,L,1122011218,1,125.17,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535032,319894.00
03/25/2019 13:30,2,7.492,ACTIVE,222.55,373.91,60.022,1553535004,"201051344000645","174011545737251",32.78,19.30,0,334.24,430.72,248.2,237.6,1.092,1240910.1,1240910.1,44617,0,0,0,L,1122011218,1,126.07,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535033,319895.00
03/25/2019 13:30,2,7.361,ACTIVE,222.55,378.42,60.059,1553535004,"201051344000569","174011545737251",33.56,19.00,0,337.54,432.52,249.6,239.0,1.127,1256890.6,1256890.6,12837,0,0,0,L,1122011218,1,125.62,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535034,319896.00
03/25/2019 13:30,2,7.322,ACTIVE,222.55,380.22,60.028,1553535004,"179051228000119","174011545737251",33.54,23.50,0,337.84,433.42,248.1,237.6,1.149,44253.7,44253.7,12915,0,0,0,L,46974696,1,125.62,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535035,319897.00
03/25/2019 13:45,2,7.916,ACTIVE,223.23,372.11,60.049,1553535904,"201051344000579","174011545737251",31.77,24.50,0,338.74,432.52,253.9,243.2,1.171,1256725.3,1256725.3,13287,0,0,0,L,1122011218,1,126.07,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535905,319898.00
03/25/2019 13:45,2,7.766,ACTIVE,219.84,368.80,60.065,1553535904,"201051344001025","174011545737251",32.48,33.00,0,338.14,426.51,254.9,244.1,1.123,1239191.8,1239191.8,21210,0,0,0,L,1122011218,1,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535906,319899.00
03/25/2019 13:45,2,7.740,ACTIVE,219.84,370.00,60.043,1553535904,"201051344001093","174011545737251",32.48,23.50,0,338.74,428.61,253.8,243.1,1.149,1223345.4,1223345.4,21233,0,0,0,L,1122011218,1,126.30,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535907,319900.00
03/25/2019 13:45,2,7.680,ACTIVE,222.77,371.81,60.028,1553535904,"201051344000458","174011545737251",32.66,19.30,0,335.74,431.92,253.6,242.8,1.153,1240073.7,1240073.7,13027,0,0,0,L,1122011218,1,126.07,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535908,319901.00
03/25/2019 13:45,2,7.936,ACTIVE,218.48,367.90,60.033,1553535904,"201051344000890","174011545737251",31.73,31.50,0,330.63,425.91,253.9,243.1,1.171,1237864.4,1237864.4,21156,0,0,0,L,1122011218,1,125.85,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535909,319902.00
03/25/2019 13:45,2,9.834,ACTIVE,223.00,371.51,60.038,1553535904,"201051344000988","174011545737251",18.94,17.00,0,341.75,414.49,188.7,180.2,0.844,960224.3,960224.3,13380,0,0,0,L,1122011218,1,125.85,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535910,319903.00
03/25/2019 13:45,2,7.938,ACTIVE,220.06,370.90,60.012,1553535904,"201051344000582","174011545737251",31.75,23.00,0,333.33,431.02,254.5,243.7,1.153,1217254.1,1217254.1,21132,0,0,0,L,1122011218,1,126.30,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535911,319904.00
03/25/2019 13:45,2,7.602,ACTIVE,221.19,372.71,60.033,1553535904,"201051344000868","174011545737251",32.88,16.70,0,338.74,431.92,252.8,242.0,1.131,1225137.3,1225137.3,45079,0,0,0,L,1122011218,1,125.17,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535912,319905.00
03/25/2019 13:45,2,7.512,ACTIVE,223.00,375.41,60.038,1553535904,"201051344000576","174011545737251",32.86,17.50,0,336.94,432.22,249.4,238.8,1.158,1243352.9,1243352.9,17114,0,0,0,L,1122011218,1,126.07,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535913,319906.00
03/25/2019 13:45,2,7.898,ACTIVE,223.00,373.31,60.049,1553535904,"201051344001158","174011545737251",31.85,20.30,0,335.14,433.42,254.0,243.2,1.149,1220441.1,1220441.1,13335,0,0,0,L,1122011218,1,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535913,319907.00
03/25/2019 13:45,2,7.854,ACTIVE,219.84,370.00,60.043,1553535904,"201051344000917","174011545737251",32.03,29.80,0,336.94,428.01,254.3,243.5,1.176,1235279.4,1235279.4,21004,0,0,0,L,1122011218,1,126.07,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535914,319908.00
03/25/2019 13:45,2,8.986,ACTIVE,218.93,364.89,60.043,1553535904,"201051344000417","174011545737251",19.52,29.50,0,337.24,402.77,177.7,169.6,0.818,995176.4,995176.4,21229,0,0,0,L,1122011218,1,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535916,319909.00
03/25/2019 13:45,2,8.053,ACTIVE,218.26,370.00,60.059,1553535904,"201051344000685","174011545737251",31.23,26.00,0,332.13,425.01,254.5,243.7,1.211,1239790.8,1239790.8,21214,0,0,0,L,1122011218,1,126.07,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535917,319910.00
03/25/2019 13:45,2,7.844,ACTIVE,220.52,369.40,60.038,1553535904,"201051344000651","174011545737251",32.01,23.50,0,338.44,428.61,253.8,243.0,1.105,1232410.7,1232410.7,21196,0,0,0,L,1122011218,1,126.98,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535918,319911.00
03/25/2019 13:45,2,7.688,ACTIVE,220.52,369.10,60.033,1553535904,"201051344000594","174011545737251",32.05,33.80,0,331.53,430.72,248.4,237.9,1.127,1246089.0,1246089.0,45026,0,0,0,L,1122011218,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535919,319912.00
03/25/2019 13:45,2,7.576,ACTIVE,223.00,375.71,60.017,1553535904,"201051344000469","174011545737251",33.08,15.30,0,341.45,431.62,253.5,242.8,1.184,1224677.6,1224677.6,13318,0,0,0,L,1122011218,1,125.62,126.98,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535920,319913.00
03/25/2019 13:45,2,7.629,ACTIVE,220.29,374.21,60.012,1553535904,"201051344000585","174011545737251",32.72,24.30,0,338.14,429.22,252.4,241.7,1.167,1245299.4,1245299.4,21249,0,0,0,L,1122011218,1,126.07,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535921,319914.00
03/25/2019 13:45,2,7.484,ACTIVE,223.23,377.22,60.054,1553535904,"201051344000853","174011545737251",33.28,19.30,0,342.35,435.23,252.0,241.3,1.131,1248018.7,1248018.7,12915,0,0,0,L,1122011218,1,126.53,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535922,319915.00
03/25/2019 13:45,2,7.895,ACTIVE,218.48,367.30,60.028,1553535904,"201051344001145","174011545737251",31.89,23.50,0,330.93,426.81,255.0,244.2,1.162,1248115.2,1248115.2,21166,0,0,0,L,1122011218,1,125.62,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535923,319916.00
03/25/2019 13:45,2,7.934,ACTIVE,219.16,369.40,59.996,1553535904,"201051344000438","174011545737251",31.73,27.50,0,333.33,428.31,254.9,244.1,1.180,1240751.8,1240751.8,21203,0,0,0,L,1122011218,1,126.07,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535924,319917.00
03/25/2019 13:45,2,7.820,ACTIVE,219.84,368.50,59.980,1553535904,"201051344001135","174011545737251",32.10,26.50,0,335.44,428.01,254.3,243.5,1.149,1227774.0,1227774.0,21156,0,0,0,L,1122011218,1,126.30,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535925,319918.00
03/25/2019 13:45,2,7.465,ACTIVE,222.77,376.62,60.001,1553535904,"201051344000983","174011545737251",33.06,18.70,0,339.34,432.52,250.3,239.7,1.162,1246225.9,1246225.9,12922,0,0,0,L,1122011218,1,126.07,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535925,319919.00
03/25/2019 13:45,2,7.771,ACTIVE,220.06,369.70,60.049,1553535904,"201051344001203","174011545737251",32.36,29.00,0,337.84,428.61,254.6,243.8,1.162,1235433.5,1235433.5,21208,0,0,0,L,1122011218,1,126.98,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535926,319920.00
03/25/2019 13:45,2,7.795,ACTIVE,218.26,366.40,60.012,1553535904,"201051344001230","174011545737251",32.14,27.30,0,330.93,422.90,253.4,242.6,1.162,1232549.1,1232549.1,21021,0,0,0,L,1122011218,1,125.62,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535927,319921.00
03/25/2019 13:45,2,7.850,ACTIVE,218.71,367.60,60.070,1553535904,"201051344000646","174011545737251",32.01,27.00,0,330.63,428.31,253.8,243.0,1.184,1225557.5,1225557.5,21175,0,0,0,L,1122011218,1,126.07,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535928,319922.00
03/25/2019 13:45,2,7.662,ACTIVE,221.64,370.30,60.038,1553535904,"201051344000867","174011545737251",32.26,22.80,0,331.23,429.52,250.0,239.4,1.131,1223667.6,1223667.6,45099,0,0,0,L,1122011218,1,125.62,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535929,319923.00
03/25/2019 13:45,2,7.693,ACTIVE,221.64,371.51,60.028,1553535904,"201051344000633","174011545737251",32.03,27.80,0,332.13,432.82,249.1,238.5,1.149,1222438.0,1222438.0,45151,0,0,0,L,1122011218,1,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535930,319924.00
03/25/2019 13:45,2,7.809,ACTIVE,218.93,368.50,59.975,1553535904,"201051344000955","174011545737251",32.07,31.80,0,330.93,426.81,253.0,242.3,1.171,1245174.8,1245174.8,21197,0,0,0,L,1122011218,1,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535931,319925.00
03/25/2019 13:45,2,7.828,ACTIVE,222.10,368.80,60.012,1553535904,"201051344000648","174011545737251",32.14,19.80,0,336.64,431.32,253.8,243.0,1.153,1236309.5,1236309.5,44656,0,0,0,L,1122011218,1,125.17,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535932,319926.00
03/25/2019 13:45,2,7.725,ACTIVE,222.32,370.00,59.985,1553535904,"201051344000645","174011545737251",32.40,19.30,0,334.84,431.02,253.1,242.3,1.118,1240970.3,1240970.3,44618,0,0,0,L,1122011218,1,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535933,319927.00
03/25/2019 13:45,2,7.412,ACTIVE,222.77,379.62,60.033,1553535904,"201051344000569","174011545737251",33.44,18.00,0,338.14,433.42,250.3,239.7,1.149,1256950.4,1256950.4,12838,0,0,0,L,1122011218,1,125.62,126.75,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535934,319928.00
03/25/2019 13:45,2,7.281,ACTIVE,222.77,376.92,60.049,1553535904,"179051228000119","174011545737251",33.48,23.50,0,334.84,433.72,246.7,236.2,1.145,44313.0,44313.0,12916,0,0,0,L,46974696,1,126.07,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553535935,319929.00
03/25/2019 14:00,2,7.930,ACTIVE,223.23,374.21,60.012,1553536804,"201051344000579","174011545737251",31.71,25.50,0,333.63,433.42,254.2,243.5,1.149,1256786.1,1256786.1,13288,0,0,0,L,1122011218,1,126.30,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536805,319930.00
03/25/2019 14:00,2,7.812,ACTIVE,220.06,367.00,60.043,1553536804,"201051344001025","174011545737251",32.22,33.80,0,334.84,430.12,254.3,243.6,1.109,1239252.7,1239252.7,21211,0,0,0,L,1122011218,1,126.07,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536806,319931.00
03/25/2019 14:00,2,7.775,ACTIVE,220.06,370.30,59.990,1553536804,"201051344001093","174011545737251",32.36,23.50,0,336.34,430.72,254.9,244.1,1.136,1223406.2,1223406.2,21234,0,0,0,L,1122011218,1,126.30,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536807,319932.00
03/25/2019 14:00,2,7.742,ACTIVE,223.00,374.21,60.028,1553536804,"201051344000458","174011545737251",32.46,20.00,0,338.14,432.52,254.3,243.5,1.189,1240134.4,1240134.4,13028,0,0,0,L,1122011218,1,126.30,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536808,319933.00
03/25/2019 14:00,2,7.922,ACTIVE,218.48,363.99,59.985,1553536804,"201051344000890","174011545737251",31.61,30.30,0,330.93,429.82,253.3,242.6,1.153,1237925.2,1237925.2,21157,0,0,0,L,1122011218,1,125.85,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536809,319934.00
03/25/2019 14:00,2,9.713,ACTIVE,223.00,370.00,60.065,1553536804,"201051344000988","174011545737251",18.98,17.30,0,329.43,416.29,186.9,178.5,0.835,960269.2,960269.2,13381,0,0,0,L,1122011218,1,125.85,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536810,319935.00
03/25/2019 14:00,2,7.963,ACTIVE,220.29,370.30,60.017,1553536804,"201051344000582","174011545737251",31.59,23.50,0,328.22,431.62,253.9,243.2,1.145,1217314.9,1217314.9,21133,0,0,0,L,1122011218,1,126.30,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536811,319936.00
03/25/2019 14:00,2,7.547,ACTIVE,221.19,373.01,59.980,1553536804,"201051344000868","174011545737251",32.84,17.80,0,334.84,430.12,250.9,240.3,1.127,1225197.6,1225197.6,45080,0,0,0,L,1122011218,1,124.94,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536812,319937.00
03/25/2019 14:00,2,7.664,ACTIVE,222.77,374.51,60.017,1553536804,"201051344000576","174011545737251",32.64,17.80,0,336.04,434.63,253.3,242.6,1.149,1243413.3,1243413.3,17115,0,0,0,L,1122011218,1,126.30,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536813,319938.00
03/25/2019 14:00,2,7.936,ACTIVE,223.23,372.11,60.001,1553536804,"201051344001158","174011545737251",31.75,21.50,0,332.43,435.53,254.9,244.1,1.136,1220501.9,1220501.9,13336,0,0,0,L,1122011218,1,126.07,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536814,319939.00
03/25/2019 14:00,2,7.840,ACTIVE,220.06,368.50,60.022,1553536804,"201051344000917","174011545737251",31.99,29.30,0,332.13,427.71,253.6,242.9,1.176,1235340.2,1235340.2,21005,0,0,0,L,1122011218,1,126.07,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536815,319940.00
03/25/2019 14:00,2,9.312,ACTIVE,219.16,363.69,60.001,1553536804,"201051344000417","174011545737251",18.73,29.50,0,323.72,407.57,176.8,168.7,0.822,995218.7,995218.7,21230,0,0,0,L,1122011218,1,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536816,319941.00
03/25/2019 14:00,2,8.113,ACTIVE,218.71,368.50,59.985,1553536804,"201051344000685","174011545737251",31.03,25.50,0,329.13,428.91,254.5,243.7,1.211,1239851.6,1239851.6,21215,0,0,0,L,1122011218,1,126.30,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536817,319942.00
03/25/2019 14:00,2,7.930,ACTIVE,220.74,369.10,60.006,1553536804,"201051344000651","174011545737251",31.75,23.80,0,333.33,429.82,254.8,244.0,1.162,1232471.5,1232471.5,21197,0,0,0,L,1122011218,1,126.98,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536817,319943.00
03/25/2019 14:00,2,7.861,ACTIVE,220.74,368.20,60.022,1553536804,"201051344000594","174011545737251",31.81,33.80,0,333.93,436.73,251.7,241.0,1.092,1246148.6,1246148.6,45027,0,0,0,L,1122011218,1,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536818,319944.00
03/25/2019 14:00,2,7.639,ACTIVE,223.68,375.71,60.033,1553536804,"201051344000469","174011545737251",32.96,15.00,0,339.95,437.03,254.8,244.0,1.167,1224738.1,1224738.1,13319,0,0,0,L,1122011218,1,126.07,127.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536819,319945.00
03/25/2019 14:00,2,7.732,ACTIVE,220.74,371.21,60.038,1553536804,"201051344000585","174011545737251",32.50,23.50,0,336.94,433.42,253.9,243.1,1.145,1245360.1,1245360.1,21250,0,0,0,L,1122011218,1,126.07,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536820,319946.00
03/25/2019 14:00,2,7.537,ACTIVE,223.68,373.91,59.985,1553536804,"201051344000853","174011545737251",33.16,19.30,0,341.15,437.93,252.8,242.1,1.131,1248078.7,1248078.7,12916,0,0,0,L,1122011218,1,126.75,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536821,319947.00
03/25/2019 14:00,2,7.924,ACTIVE,218.71,367.90,60.028,1553536804,"201051344001145","174011545737251",31.73,24.30,0,331.83,428.01,254.1,243.3,1.167,1248175.9,1248175.9,21167,0,0,0,L,1122011218,1,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536822,319948.00
03/25/2019 14:00,2,7.943,ACTIVE,219.84,370.30,60.006,1553536804,"201051344000438","174011545737251",31.55,26.80,0,331.23,430.72,253.4,242.7,1.162,1240812.5,1240812.5,21204,0,0,0,L,1122011218,1,126.53,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536823,319949.00
03/25/2019 14:00,2,7.879,ACTIVE,220.29,369.40,59.985,1553536804,"201051344001135","174011545737251",31.93,25.80,0,332.73,428.31,254.3,243.5,1.123,1227834.7,1227834.7,21157,0,0,0,L,1122011218,1,126.53,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536824,319950.00
03/25/2019 14:00,2,7.668,ACTIVE,223.23,373.31,60.054,1553536804,"201051344000983","174011545737251",32.76,19.00,0,338.74,437.63,253.7,243.0,1.171,1246286.4,1246286.4,12923,0,0,0,L,1122011218,1,126.30,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536825,319951.00
03/25/2019 14:00,2,7.803,ACTIVE,220.74,369.70,59.980,1553536804,"201051344001203","174011545737251",32.24,29.00,0,336.34,430.42,254.4,243.6,1.145,1235494.2,1235494.2,21209,0,0,0,L,1122011218,1,127.20,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536826,319952.00
03/25/2019 14:00,2,7.824,ACTIVE,218.93,368.80,60.043,1553536804,"201051344001230","174011545737251",32.03,26.30,0,331.23,434.02,253.2,242.5,1.162,1232609.8,1232609.8,21022,0,0,0,L,1122011218,1,126.07,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536827,319953.00
03/25/2019 14:00,2,7.916,ACTIVE,219.16,367.00,60.001,1553536804,"201051344000646","174011545737251",31.77,27.80,0,330.93,431.02,254.7,243.9,1.162,1225618.2,1225618.2,21176,0,0,0,L,1122011218,1,126.07,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536828,319954.00
03/25/2019 14:00,2,7.684,ACTIVE,221.87,369.70,60.043,1553536804,"201051344000867","174011545737251",32.20,23.80,0,332.73,434.02,249.7,239.0,1.123,1223727.6,1223727.6,45100,0,0,0,L,1122011218,1,126.07,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536829,319955.00
03/25/2019 14:00,2,7.842,ACTIVE,221.64,370.60,59.990,1553536804,"201051344000633","174011545737251",31.81,27.00,0,333.33,432.82,252.4,241.7,1.176,1222498.1,1222498.1,45152,0,0,0,L,1122011218,1,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536830,319956.00
03/25/2019 14:00,2,7.926,ACTIVE,219.16,369.10,60.017,1553536804,"201051344000955","174011545737251",31.73,30.80,0,331.53,429.52,254.3,243.6,1.171,1245235.5,1245235.5,21198,0,0,0,L,1122011218,1,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536830,319957.00
03/25/2019 14:00,2,7.854,ACTIVE,222.32,372.71,60.049,1553536804,"201051344000648","174011545737251",32.05,21.30,0,335.74,431.32,254.3,243.5,1.140,1236370.2,1236370.2,44657,0,0,0,L,1122011218,1,125.62,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536831,319958.00
03/25/2019 14:00,2,7.756,ACTIVE,222.77,370.60,60.006,1553536804,"201051344000645","174011545737251",32.30,20.70,0,335.74,435.23,252.7,241.9,1.096,1241030.7,1241030.7,44619,0,0,0,L,1122011218,1,126.30,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536832,319959.00
03/25/2019 14:00,2,7.496,ACTIVE,222.77,374.81,60.006,1553536804,"201051344000569","174011545737251",33.34,19.00,0,340.85,435.23,252.1,241.4,1.153,1257010.2,1257010.2,12839,0,0,0,L,1122011218,1,125.85,126.75,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536833,319960.00
03/25/2019 14:00,2,7.355,ACTIVE,223.00,377.82,59.996,1553536804,"179051228000119","174011545737251",33.42,24.00,0,334.84,437.03,248.5,238.0,1.153,44372.4,44372.4,12917,0,0,0,L,46974696,1,126.30,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553536834,319961.00
03/25/2019 14:15,2,7.988,ACTIVE,223.45,375.11,60.049,1553537704,"201051344000579","174011545737251",31.61,25.00,0,339.95,433.42,255.0,244.2,1.162,1256847.0,1256847.0,13290,0,0,0,L,1122011218,1,126.30,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537706,319962.00
03/25/2019 14:15,2,7.844,ACTIVE,219.84,367.60,60.022,1553537704,"201051344001025","174011545737251",32.10,33.50,0,338.44,428.01,254.3,243.5,1.118,1239313.6,1239313.6,21213,0,0,0,L,1122011218,1,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537708,319963.00
03/25/2019 14:15,2,7.777,ACTIVE,219.61,371.51,60.012,1553537704,"201051344001093","174011545737251",32.30,23.30,0,337.54,428.91,254.5,243.7,1.136,1223467.2,1223467.2,21236,0,0,0,L,1122011218,1,126.07,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537710,319964.00
03/25/2019 14:15,2,7.770,ACTIVE,223.00,376.62,60.012,1553537704,"201051344000458","174011545737251",32.40,20.00,0,338.44,432.22,254.9,244.1,1.162,1240195.3,1240195.3,13030,0,0,0,L,1122011218,1,126.30,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537711,319965.00
03/25/2019 14:15,2,7.945,ACTIVE,218.48,368.80,60.012,1553537704,"201051344000890","174011545737251",31.57,30.50,0,331.53,426.81,253.9,243.1,1.162,1237986.2,1237986.2,21159,0,0,0,L,1122011218,1,125.85,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537713,319966.00
03/25/2019 14:15,2,9.477,ACTIVE,223.00,372.11,59.996,1553537704,"201051344000988","174011545737251",19.30,17.50,0,343.55,413.59,185.3,176.9,0.826,960313.8,960313.8,13383,0,0,0,L,1122011218,1,125.85,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537714,319967.00
03/25/2019 14:15,2,7.977,ACTIVE,220.06,372.71,59.996,1553537704,"201051344000582","174011545737251",31.55,23.80,0,337.84,430.42,254.1,243.4,1.158,1217376.1,1217376.1,21135,0,0,0,L,1122011218,1,126.07,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537716,319968.00
03/25/2019 14:15,2,7.641,ACTIVE,221.19,374.21,60.049,1553537704,"201051344000868","174011545737251",32.68,17.30,0,337.54,431.02,252.7,241.9,1.123,1225258.5,1225258.5,45082,0,0,0,L,1122011218,1,125.17,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537717,319969.00
03/25/2019 14:15,2,7.721,ACTIVE,222.77,374.51,60.022,1553537704,"201051344000576","174011545737251",32.52,19.00,0,338.14,433.72,254.1,243.3,1.149,1243474.4,1243474.4,17117,0,0,0,L,1122011218,1,126.07,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537719,319970.00
03/25/2019 14:15,2,7.920,ACTIVE,223.23,376.01,59.996,1553537704,"201051344001158","174011545737251",31.71,21.30,0,337.84,434.02,253.8,243.1,1.149,1220563.2,1220563.2,13338,0,0,0,L,1122011218,1,126.07,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537721,319971.00
03/25/2019 14:15,2,7.906,ACTIVE,219.61,369.70,60.006,1553537704,"201051344000917","174011545737251",31.85,29.30,0,338.44,428.01,254.5,243.7,1.162,1235401.5,1235401.5,21007,0,0,0,L,1122011218,1,126.07,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537722,319972.00
03/25/2019 14:15,2,9.037,ACTIVE,218.71,363.69,60.017,1553537704,"201051344000417","174011545737251",19.14,29.50,0,336.94,404.57,175.1,167.1,0.818,995261.0,995261.0,21231,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537723,319973.00
03/25/2019 14:15,2,8.123,ACTIVE,218.03,368.50,59.980,1553537704,"201051344000685","174011545737251",30.95,25.30,0,331.23,426.51,254.5,243.7,1.220,1239912.9,1239912.9,21217,0,0,0,L,1122011218,1,126.07,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537725,319974.00
03/25/2019 14:15,2,7.947,ACTIVE,220.06,368.20,60.017,1553537704,"201051344000651","174011545737251",31.67,23.00,0,338.74,428.01,254.8,244.0,1.149,1232532.8,1232532.8,21199,0,0,0,L,1122011218,1,126.75,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537726,319975.00
03/25/2019 14:15,2,7.756,ACTIVE,220.97,369.40,60.033,1553537704,"201051344000594","174011545737251",31.87,33.50,0,333.93,431.02,249.7,239.1,1.109,1246209.4,1246209.4,45029,0,0,0,L,1122011218,1,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537728,319976.00
03/25/2019 14:15,2,7.650,ACTIVE,223.23,376.01,59.996,1553537704,"201051344000469","174011545737251",32.84,14.00,0,342.95,432.22,253.9,243.1,1.171,1224799.4,1224799.4,13321,0,0,0,L,1122011218,1,125.85,126.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537729,319977.00
03/25/2019 14:15,2,7.799,ACTIVE,220.06,372.11,60.017,1553537704,"201051344000585","174011545737251",32.30,24.30,0,337.84,428.31,254.9,244.1,1.158,1245421.5,1245421.5,21251,0,0,0,L,1122011218,1,125.85,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537730,319978.00
03/25/2019 14:15,2,7.559,ACTIVE,223.45,375.71,59.990,1553537704,"201051344000853","174011545737251",33.06,19.50,0,341.75,434.33,252.9,242.1,1.153,1248139.6,1248139.6,12917,0,0,0,L,1122011218,1,126.53,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537731,319979.00
03/25/2019 14:15,2,7.955,ACTIVE,218.26,367.00,60.043,1553537704,"201051344001145","174011545737251",31.67,24.30,0,332.43,427.71,255.0,244.2,1.149,1248237.4,1248237.4,21168,0,0,0,L,1122011218,1,125.62,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537732,319980.00
03/25/2019 14:15,2,7.994,ACTIVE,219.39,370.30,59.922,1553537704,"201051344000438","174011545737251",31.39,26.50,0,336.34,428.31,253.9,243.1,1.171,1240874.0,1240874.0,21205,0,0,0,L,1122011218,1,126.30,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537733,319981.00
03/25/2019 14:15,2,7.873,ACTIVE,219.84,368.50,60.038,1553537704,"201051344001135","174011545737251",31.79,27.30,0,337.54,428.01,253.5,242.8,1.140,1227896.2,1227896.2,21158,0,0,0,L,1122011218,1,126.30,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537734,319982.00
03/25/2019 14:15,2,7.658,ACTIVE,222.55,372.71,60.006,1553537704,"201051344000983","174011545737251",32.70,18.30,0,339.34,432.52,253.2,242.5,1.145,1246347.8,1246347.8,12924,0,0,0,L,1122011218,1,126.07,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537735,319983.00
03/25/2019 14:15,2,7.822,ACTIVE,220.29,369.70,60.033,1553537704,"201051344001203","174011545737251",32.14,29.30,0,339.65,428.91,254.4,243.6,1.162,1235555.7,1235555.7,21210,0,0,0,L,1122011218,1,126.98,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537736,319984.00
03/25/2019 14:15,2,7.875,ACTIVE,218.03,365.49,60.017,1553537704,"201051344001230","174011545737251",31.89,26.50,0,330.33,423.50,254.1,243.3,1.211,1232671.3,1232671.3,21023,0,0,0,L,1122011218,1,125.62,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537737,319985.00
03/25/2019 14:15,2,7.941,ACTIVE,218.71,367.90,60.017,1553537704,"201051344000646","174011545737251",31.61,27.80,0,330.93,429.52,253.8,243.1,1.180,1225679.7,1225679.7,21177,0,0,0,L,1122011218,1,126.07,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537737,319986.00
03/25/2019 14:15,2,7.785,ACTIVE,221.64,372.11,60.059,1553537704,"201051344000867","174011545737251",31.99,23.30,0,334.24,431.32,252.2,241.5,1.127,1223788.5,1223788.5,45101,0,0,0,L,1122011218,1,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537739,319987.00
03/25/2019 14:15,2,7.945,ACTIVE,221.64,370.30,60.006,1553537704,"201051344000633","174011545737251",31.63,27.30,0,333.03,431.92,253.8,243.0,1.162,1222559.2,1222559.2,45153,0,0,0,L,1122011218,1,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537740,319988.00
03/25/2019 14:15,2,7.943,ACTIVE,218.71,367.60,60.054,1553537704,"201051344000955","174011545737251",31.61,30.00,0,329.73,426.51,253.3,242.6,1.162,1245296.9,1245296.9,21199,0,0,0,L,1122011218,1,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537740,319989.00
03/25/2019 14:15,2,7.848,ACTIVE,222.32,373.61,60.012,1553537704,"201051344000648","174011545737251",31.99,21.30,0,335.74,432.22,254.0,243.2,1.145,1236431.7,1236431.7,44658,0,0,0,L,1122011218,1,125.40,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537741,319990.00
03/25/2019 14:15,2,7.791,ACTIVE,222.77,373.61,60.006,1553537704,"201051344000645","174011545737251",32.22,20.30,0,336.64,431.32,254.1,243.3,1.114,1241092.0,1241092.0,44620,0,0,0,L,1122011218,1,126.07,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537742,319991.00
03/25/2019 14:15,2,7.553,ACTIVE,222.77,377.82,59.990,1553537704,"201051344000569","174011545737251",33.16,18.70,0,341.15,431.92,253.2,242.4,1.158,1257071.2,1257071.2,12840,0,0,0,L,1122011218,1,125.62,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537743,319992.00
03/25/2019 14:15,2,7.484,ACTIVE,223.00,378.12,60.028,1553537704,"179051228000119","174011545737251",33.18,24.30,0,333.63,434.33,251.0,240.4,1.158,44433.0,44433.0,12918,0,0,0,L,46974696,1,126.30,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553537744,319993.00
03/25/2019 14:30,2,7.982,ACTIVE,223.68,375.41,60.033,1553538604,"201051344000579","174011545737251",31.51,24.00,0,341.75,433.12,254.4,243.6,1.149,1256907.7,1256907.7,13291,0,0,0,L,1122011218,1,126.53,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538605,319994.00
03/25/2019 14:30,2,7.854,ACTIVE,219.84,369.70,60.033,1553538604,"201051344001025","174011545737251",32.03,32.80,0,336.94,428.61,254.2,243.4,1.123,1239374.3,1239374.3,21214,0,0,0,L,1122011218,1,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538606,319995.00
03/25/2019 14:30,2,7.854,ACTIVE,219.84,370.30,60.028,1553538604,"201051344001093","174011545737251",32.07,23.30,0,339.65,428.31,254.7,243.9,1.162,1223527.9,1223527.9,21237,0,0,0,L,1122011218,1,126.07,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538607,319996.00
03/25/2019 14:30,2,7.721,ACTIVE,223.23,373.91,60.038,1553538604,"201051344000458","174011545737251",32.46,21.00,0,342.95,432.52,253.6,242.9,1.167,1240255.9,1240255.9,13031,0,0,0,L,1122011218,1,126.53,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538608,319997.00
03/25/2019 14:30,2,8.021,ACTIVE,218.48,369.10,59.985,1553538604,"201051344000890","174011545737251",31.35,30.00,0,332.13,427.11,254.6,243.8,1.167,1238046.8,1238046.8,21160,0,0,0,L,1122011218,1,125.85,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538609,319998.00
