ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 14:30,2,9.240,ACTIVE,223.23,371.21,60.028,1553538604,"201051344000988","174011545737251",19.56,17.50,0,345.06,413.59,183.1,174.8,0.818,960357.6,960357.6,13384,0,0,0,L,1122011218,1,126.30,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538610,319999.00
03/25/2019 14:30,2,8.016,ACTIVE,220.29,373.01,60.022,1553538604,"201051344000582","174011545737251",31.39,23.50,0,338.14,430.42,254.4,243.6,1.153,1217436.6,1217436.6,21136,0,0,0,L,1122011218,1,126.30,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538611,320000.00
03/25/2019 14:30,2,7.689,ACTIVE,221.64,371.21,60.038,1553538604,"201051344000868","174011545737251",32.70,17.00,0,337.24,430.42,254.7,243.9,1.123,1225318.8,1225318.8,45083,0,0,0,L,1122011218,1,125.40,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538612,320001.00
03/25/2019 14:30,2,7.684,ACTIVE,223.00,375.71,60.033,1553538604,"201051344000576","174011545737251",32.56,18.70,0,339.34,433.72,253.3,242.6,1.145,1243534.7,1243534.7,17118,0,0,0,L,1122011218,1,126.30,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538613,320002.00
03/25/2019 14:30,2,7.943,ACTIVE,223.45,375.11,60.022,1553538604,"201051344001158","174011545737251",31.65,20.00,0,341.45,434.02,254.3,243.5,1.149,1220623.5,1220623.5,13339,0,0,0,L,1122011218,1,126.30,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538613,320003.00
03/25/2019 14:30,2,7.908,ACTIVE,219.84,369.10,60.033,1553538604,"201051344000917","174011545737251",31.79,30.30,0,338.74,427.41,254.3,243.5,1.176,1235461.8,1235461.8,21008,0,0,0,L,1122011218,1,126.07,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538614,320004.00
03/25/2019 14:30,2,9.109,ACTIVE,218.93,363.39,60.022,1553538604,"201051344000417","174011545737251",18.71,29.30,0,338.14,401.56,172.8,164.9,0.795,995302.2,995302.2,21232,0,0,0,L,1122011218,1,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538615,320005.00
03/25/2019 14:30,2,8.156,ACTIVE,218.26,369.40,60.012,1553538604,"201051344000685","174011545737251",30.83,25.80,0,332.43,425.61,254.4,243.7,1.202,1239973.2,1239973.2,21218,0,0,0,L,1122011218,1,126.30,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538616,320006.00
03/25/2019 14:30,2,7.920,ACTIVE,220.29,370.00,60.022,1553538604,"201051344000651","174011545737251",31.61,24.00,0,338.44,429.22,252.9,242.1,1.136,1232593.0,1232593.0,21200,0,0,0,L,1122011218,1,126.75,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538617,320007.00
03/25/2019 14:30,2,7.736,ACTIVE,220.97,371.81,60.017,1553538604,"201051344000594","174011545737251",31.91,33.50,0,334.84,431.02,249.6,239.0,1.140,1246269.1,1246269.1,45030,0,0,0,L,1122011218,1,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538618,320008.00
03/25/2019 14:30,2,7.668,ACTIVE,223.45,375.71,60.012,1553538604,"201051344000469","174011545737251",32.82,14.00,0,342.35,432.52,254.2,243.4,1.153,1224859.5,1224859.5,13322,0,0,0,L,1122011218,1,126.07,126.98,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538619,320009.00
03/25/2019 14:30,2,7.758,ACTIVE,220.29,372.11,60.028,1553538604,"201051344000585","174011545737251",32.30,23.30,0,337.54,427.71,253.3,242.5,1.149,1245481.7,1245481.7,21253,0,0,0,L,1122011218,1,126.07,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538621,320010.00
03/25/2019 14:30,2,7.605,ACTIVE,223.68,376.62,60.038,1553538604,"201051344000853","174011545737251",32.98,20.30,0,343.25,433.12,253.9,243.1,1.140,1248199.6,1248199.6,12919,0,0,0,L,1122011218,1,126.98,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538622,320011.00
03/25/2019 14:30,2,7.965,ACTIVE,218.48,369.40,60.028,1553538604,"201051344001145","174011545737251",31.61,24.00,0,331.53,426.51,254.4,243.6,1.162,1248297.7,1248297.7,21170,0,0,0,L,1122011218,1,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538624,320012.00
03/25/2019 14:30,2,8.078,ACTIVE,219.39,370.00,60.017,1553538604,"201051344000438","174011545737251",31.19,27.00,0,339.95,428.31,255.0,244.2,1.176,1240934.3,1240934.3,21207,0,0,0,L,1122011218,1,126.30,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538625,320013.00
03/25/2019 14:30,2,7.941,ACTIVE,219.84,370.30,60.017,1553538604,"201051344001135","174011545737251",31.63,27.30,0,337.24,428.31,253.7,243.0,1.140,1227956.5,1227956.5,21160,0,0,0,L,1122011218,1,126.30,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538627,320014.00
03/25/2019 14:30,2,7.664,ACTIVE,223.23,375.41,60.017,1553538604,"201051344000983","174011545737251",32.70,19.00,0,341.45,433.42,253.7,243.0,1.171,1246408.1,1246408.1,12926,0,0,0,L,1122011218,1,126.53,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538628,320015.00
03/25/2019 14:30,2,7.842,ACTIVE,220.06,370.00,60.033,1553538604,"201051344001203","174011545737251",32.03,29.30,0,338.74,428.91,254.2,243.4,1.149,1235616.1,1235616.1,21212,0,0,0,L,1122011218,1,126.75,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538630,320016.00
03/25/2019 14:30,2,7.920,ACTIVE,218.26,367.00,60.070,1553538604,"201051344001230","174011545737251",31.75,25.80,0,330.93,423.20,254.3,243.5,1.158,1232731.7,1232731.7,21025,0,0,0,L,1122011218,1,125.62,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538632,320017.00
03/25/2019 14:30,2,8.014,ACTIVE,218.71,371.81,60.028,1553538604,"201051344000646","174011545737251",31.41,27.00,0,330.03,429.22,254.4,243.6,1.180,1225740.2,1225740.2,21179,0,0,0,L,1122011218,1,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538633,320018.00
03/25/2019 14:30,2,7.797,ACTIVE,221.87,370.30,60.012,1553538604,"201051344000867","174011545737251",32.05,22.50,0,333.93,431.92,253.1,242.4,1.131,1223848.7,1223848.7,45103,0,0,0,L,1122011218,1,126.07,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538635,320019.00
03/25/2019 14:30,2,7.941,ACTIVE,221.87,373.91,59.985,1553538604,"201051344000633","174011545737251",31.65,27.80,0,336.04,434.33,253.8,243.0,1.167,1222619.5,1222619.5,45155,0,0,0,L,1122011218,1,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538636,320020.00
03/25/2019 14:30,2,8.004,ACTIVE,218.71,366.40,60.012,1553538604,"201051344000955","174011545737251",31.39,31.30,0,329.43,427.41,253.9,243.1,1.176,1245357.5,1245357.5,21201,0,0,0,L,1122011218,1,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538638,320021.00
03/25/2019 14:30,2,7.838,ACTIVE,222.32,374.81,60.012,1553538604,"201051344000648","174011545737251",32.07,20.30,0,337.54,433.42,254.3,243.5,1.145,1236492.3,1236492.3,44660,0,0,0,L,1122011218,1,125.62,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538639,320022.00
03/25/2019 14:30,2,7.770,ACTIVE,222.77,375.11,59.990,1553538604,"201051344000645","174011545737251",32.28,19.00,0,339.34,431.62,254.0,243.2,1.127,1241152.7,1241152.7,44622,0,0,0,L,1122011218,1,126.53,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538641,320023.00
03/25/2019 14:30,2,7.539,ACTIVE,223.23,376.01,60.012,1553538604,"201051344000569","174011545737251",33.12,19.30,0,342.35,432.52,252.3,241.6,1.145,1257131.6,1257131.6,12841,0,0,0,L,1122011218,1,125.85,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538642,320024.00
03/25/2019 14:30,2,7.607,ACTIVE,223.00,379.92,60.012,1553538604,"179051228000119","174011545737251",33.02,24.50,0,338.74,434.02,254.4,243.6,1.189,44493.3,44493.3,12919,0,0,0,L,46974696,1,126.30,126.98,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553538643,320025.00
03/25/2019 14:45,2,8.055,ACTIVE,223.90,377.22,60.038,1553539504,"201051344000579","174011545737251",31.25,24.50,0,345.36,433.12,254.4,243.7,1.162,1256968.5,1256968.5,13292,0,0,0,L,1122011218,1,126.75,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539505,320026.00
03/25/2019 14:45,2,7.928,ACTIVE,219.84,370.00,60.012,1553539504,"201051344001025","174011545737251",31.75,34.80,0,336.94,427.71,254.2,243.4,1.109,1239435.1,1239435.1,21215,0,0,0,L,1122011218,1,126.30,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539506,320027.00
03/25/2019 14:45,2,7.885,ACTIVE,220.06,370.30,60.033,1553539504,"201051344001093","174011545737251",31.87,24.00,0,338.14,428.31,254.1,243.4,1.140,1223588.7,1223588.7,21238,0,0,0,L,1122011218,1,126.53,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539507,320028.00
03/25/2019 14:45,2,7.789,ACTIVE,223.68,374.51,60.028,1553539504,"201051344000458","174011545737251",32.24,20.00,0,340.25,432.82,253.8,243.1,1.145,1240316.7,1240316.7,13032,0,0,0,L,1122011218,1,126.75,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539508,320029.00
03/25/2019 14:45,2,8.115,ACTIVE,218.26,369.10,60.038,1553539504,"201051344000890","174011545737251",30.97,30.80,0,332.73,428.01,254.4,243.7,1.162,1238107.6,1238107.6,21161,0,0,0,L,1122011218,1,126.07,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539508,320030.00
03/25/2019 14:45,2,9.223,ACTIVE,223.68,373.01,60.017,1553539504,"201051344000988","174011545737251",19.20,17.30,0,348.06,412.98,179.2,171.1,0.795,960400.5,960400.5,13385,0,0,0,L,1122011218,1,126.53,126.98,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539509,320031.00
03/25/2019 14:45,2,8.098,ACTIVE,220.06,371.21,60.028,1553539504,"201051344000582","174011545737251",31.05,24.80,0,338.14,429.82,254.2,243.4,1.153,1217497.3,1217497.3,21137,0,0,0,L,1122011218,1,126.53,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539510,320032.00
03/25/2019 14:45,2,7.777,ACTIVE,222.10,372.71,60.028,1553539504,"201051344000868","174011545737251",32.32,18.00,0,337.24,431.62,255.0,244.2,1.136,1225379.6,1225379.6,45084,0,0,0,L,1122011218,1,125.62,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539511,320033.00
03/25/2019 14:45,2,7.795,ACTIVE,223.68,375.71,60.033,1553539504,"201051344000576","174011545737251",32.22,19.30,0,339.95,433.42,254.2,243.5,1.171,1243595.5,1243595.5,17119,0,0,0,L,1122011218,1,126.75,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539512,320034.00
03/25/2019 14:45,2,8.021,ACTIVE,224.13,374.81,60.033,1553539504,"201051344001158","174011545737251",31.35,21.50,0,339.95,433.72,254.2,243.5,1.140,1220684.3,1220684.3,13340,0,0,0,L,1122011218,1,126.75,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539513,320035.00
03/25/2019 14:45,2,7.992,ACTIVE,219.84,369.40,60.054,1553539504,"201051344000917","174011545737251",31.47,30.50,0,339.04,427.11,254.6,243.8,1.167,1235522.6,1235522.6,21009,0,0,0,L,1122011218,1,126.30,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539514,320036.00
03/25/2019 14:45,2,8.770,ACTIVE,218.71,362.79,60.038,1553539504,"201051344000417","174011545737251",19.04,29.00,0,342.65,403.67,169.2,161.4,0.791,995342.7,995342.7,21233,0,0,0,L,1122011218,1,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539515,320037.00
03/25/2019 14:45,2,8.293,ACTIVE,218.03,370.00,60.022,1553539504,"201051344000685","174011545737251",30.36,26.50,0,334.24,427.41,254.4,243.7,1.224,1240034.0,1240034.0,21219,0,0,0,L,1122011218,1,126.30,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539516,320038.00
03/25/2019 14:45,2,8.043,ACTIVE,220.29,373.01,60.028,1553539504,"201051344000651","174011545737251",31.23,23.80,0,338.74,428.01,254.2,243.4,1.140,1232653.8,1232653.8,21201,0,0,0,L,1122011218,1,127.20,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539517,320039.00
03/25/2019 14:45,2,8.053,ACTIVE,221.42,370.60,60.017,1553539504,"201051344000594","174011545737251",31.33,34.30,0,336.04,430.72,254.4,243.6,1.145,1246329.6,1246329.6,45031,0,0,0,L,1122011218,1,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539518,320040.00
03/25/2019 14:45,2,7.680,ACTIVE,223.90,377.22,60.022,1553539504,"201051344000469","174011545737251",32.68,14.30,0,343.55,434.02,253.7,243.0,1.171,1224920.3,1224920.3,13323,0,0,0,L,1122011218,1,126.30,127.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539519,320041.00
03/25/2019 14:45,2,7.848,ACTIVE,220.06,371.81,60.049,1553539504,"201051344000585","174011545737251",31.99,24.80,0,338.14,428.31,254.1,243.3,1.176,1245542.4,1245542.4,21254,0,0,0,L,1122011218,1,126.30,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539520,320042.00
03/25/2019 14:45,2,7.650,ACTIVE,224.13,375.11,60.022,1553539504,"201051344000853","174011545737251",32.86,19.80,0,341.45,431.32,253.9,243.1,1.131,1248260.3,1248260.3,12920,0,0,0,L,1122011218,1,127.20,126.98,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539521,320043.00
03/25/2019 14:45,2,8.004,ACTIVE,218.48,367.00,60.006,1553539504,"201051344001145","174011545737251",31.31,24.00,0,334.24,428.01,253.1,242.4,1.162,1248358.3,1248358.3,21171,0,0,0,L,1122011218,1,125.85,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539522,320044.00
03/25/2019 14:45,2,8.158,ACTIVE,219.39,370.60,59.990,1553539504,"201051344000438","174011545737251",30.79,27.50,0,339.34,429.22,254.1,243.3,1.162,1240994.9,1240994.9,21208,0,0,0,L,1122011218,1,126.53,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539523,320045.00
03/25/2019 14:45,2,8.051,ACTIVE,219.84,373.01,60.033,1553539504,"201051344001135","174011545737251",31.25,27.50,0,337.54,428.91,254.9,244.1,1.153,1228017.1,1228017.1,21161,0,0,0,L,1122011218,1,126.53,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539524,320046.00
03/25/2019 14:45,2,7.717,ACTIVE,223.68,376.01,60.033,1553539504,"201051344000983","174011545737251",32.54,18.70,0,339.34,433.12,253.8,243.0,1.131,1246468.7,1246468.7,12927,0,0,0,L,1122011218,1,126.53,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539525,320047.00
03/25/2019 14:45,2,7.914,ACTIVE,220.06,370.00,60.017,1553539504,"201051344001203","174011545737251",31.77,29.30,0,338.74,429.22,254.5,243.7,1.176,1235676.6,1235676.6,21213,0,0,0,L,1122011218,1,126.98,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539526,320048.00
03/25/2019 14:45,2,7.998,ACTIVE,218.26,369.10,60.038,1553539504,"201051344001230","174011545737251",31.43,26.50,0,331.23,427.41,254.3,243.6,1.149,1232792.2,1232792.2,21026,0,0,0,L,1122011218,1,125.85,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539527,320049.00
03/25/2019 14:45,2,8.043,ACTIVE,218.71,370.60,60.028,1553539504,"201051344000646","174011545737251",31.21,27.00,0,332.13,429.52,254.0,243.2,1.176,1225800.6,1225800.6,21180,0,0,0,L,1122011218,1,126.07,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539527,320050.00
03/25/2019 14:45,2,7.893,ACTIVE,222.32,370.90,60.022,1553539504,"201051344000867","174011545737251",31.71,23.80,0,335.14,433.12,252.7,242.0,1.118,1223908.8,1223908.8,45104,0,0,0,L,1122011218,1,126.30,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539528,320051.00
03/25/2019 14:45,2,8.047,ACTIVE,222.32,374.51,60.038,1553539504,"201051344000633","174011545737251",31.31,28.00,0,336.04,433.72,254.6,243.8,1.171,1222679.6,1222679.6,45156,0,0,0,L,1122011218,1,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539529,320052.00
03/25/2019 14:45,2,7.998,ACTIVE,218.71,367.30,60.065,1553539504,"201051344000955","174011545737251",31.29,31.50,0,335.14,427.71,253.1,242.3,1.171,1245417.7,1245417.7,21202,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539530,320053.00
03/25/2019 14:45,2,7.902,ACTIVE,222.77,374.81,60.017,1553539504,"201051344000648","174011545737251",31.75,21.30,0,339.95,433.42,253.6,242.9,1.145,1236552.6,1236552.6,44661,0,0,0,L,1122011218,1,125.62,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539531,320054.00
03/25/2019 14:45,2,7.863,ACTIVE,223.45,375.41,60.028,1553539504,"201051344000645","174011545737251",31.97,19.80,0,340.55,432.52,254.5,243.7,1.100,1241212.9,1241212.9,44623,0,0,0,L,1122011218,1,126.75,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539532,320055.00
03/25/2019 14:45,2,7.654,ACTIVE,223.45,375.11,60.028,1553539504,"201051344000569","174011545737251",32.86,19.80,0,339.65,433.12,254.3,243.5,1.153,1257191.8,1257191.8,12842,0,0,0,L,1122011218,1,126.07,126.98,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539533,320056.00
03/25/2019 14:45,2,7.654,ACTIVE,223.45,382.33,60.022,1553539504,"179051228000119","174011545737251",32.84,24.50,0,341.75,434.33,254.4,243.6,1.171,44553.6,44553.6,12920,0,0,0,L,46974696,1,126.53,127.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553539534,320057.00
03/25/2019 15:00,2,8.127,ACTIVE,223.00,374.51,60.028,1553540404,"201051344000579","174011545737251",30.95,24.30,0,344.15,433.12,254.7,243.9,1.158,1257029.3,1257029.3,13293,0,0,0,L,1122011218,1,126.07,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540406,320058.00
03/25/2019 15:00,2,7.957,ACTIVE,220.06,367.00,60.043,1553540404,"201051344001025","174011545737251",31.47,32.80,0,338.14,429.22,253.0,242.3,1.127,1239495.8,1239495.8,21216,0,0,0,L,1122011218,1,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540406,320059.00
03/25/2019 15:00,2,7.967,ACTIVE,219.84,370.30,60.022,1553540404,"201051344001093","174011545737251",31.57,23.80,0,339.65,428.91,254.7,243.9,1.131,1223649.5,1223649.5,21239,0,0,0,L,1122011218,1,126.30,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540407,320060.00
03/25/2019 15:00,2,7.865,ACTIVE,222.55,373.91,60.028,1553540404,"201051344000458","174011545737251",31.95,20.30,0,340.85,432.82,254.5,243.7,1.162,1240377.5,1240377.5,13033,0,0,0,L,1122011218,1,125.85,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540408,320061.00
03/25/2019 15:00,2,8.215,ACTIVE,218.48,368.80,60.038,1553540404,"201051344000890","174011545737251",30.57,30.80,0,333.63,425.91,254.1,243.4,1.158,1238168.4,1238168.4,21162,0,0,0,L,1122011218,1,125.62,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540409,320062.00
03/25/2019 15:00,2,8.924,ACTIVE,222.55,368.20,60.022,1553540404,"201051344000988","174011545737251",19.40,17.00,0,347.46,412.08,175.4,167.3,0.791,960442.7,960442.7,13386,0,0,0,L,1122011218,1,125.62,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540410,320063.00
03/25/2019 15:00,2,8.172,ACTIVE,220.29,373.01,60.017,1553540404,"201051344000582","174011545737251",30.73,24.80,0,339.04,431.02,254.2,243.4,1.136,1217558.2,1217558.2,21138,0,0,0,L,1122011218,1,126.30,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540411,320064.00
03/25/2019 15:00,2,7.805,ACTIVE,221.19,374.21,60.017,1553540404,"201051344000868","174011545737251",32.18,17.30,0,337.24,431.02,254.2,243.4,1.136,1225440.4,1225440.4,45085,0,0,0,L,1122011218,1,125.17,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540412,320065.00
03/25/2019 15:00,2,7.844,ACTIVE,222.55,375.41,60.017,1553540404,"201051344000576","174011545737251",32.05,19.00,0,340.85,434.02,254.6,243.8,1.162,1243656.4,1243656.4,17120,0,0,0,L,1122011218,1,125.85,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540413,320066.00
03/25/2019 15:00,2,8.061,ACTIVE,223.00,375.11,59.990,1553540404,"201051344001158","174011545737251",31.09,20.00,0,340.85,433.72,253.4,242.7,1.145,1220745.1,1220745.1,13341,0,0,0,L,1122011218,1,125.85,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540414,320067.00
03/25/2019 15:00,2,8.010,ACTIVE,219.84,369.70,60.043,1553540404,"201051344000917","174011545737251",31.33,31.00,0,339.95,427.41,253.7,242.9,1.176,1235583.4,1235583.4,21010,0,0,0,L,1122011218,1,126.07,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540415,320068.00
03/25/2019 15:00,2,8.666,ACTIVE,218.48,363.39,60.028,1553540404,"201051344000417","174011545737251",18.89,28.50,0,339.95,399.46,165.6,157.9,0.769,995382.6,995382.6,21234,0,0,0,L,1122011218,1,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540416,320069.00
03/25/2019 15:00,2,8.371,ACTIVE,218.26,370.90,60.054,1553540404,"201051344000685","174011545737251",30.06,26.30,0,334.24,426.21,254.6,243.8,1.207,1240094.9,1240094.9,21220,0,0,0,L,1122011218,1,126.07,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540417,320070.00
03/25/2019 15:00,2,8.080,ACTIVE,220.06,370.30,59.985,1553540404,"201051344000651","174011545737251",31.05,25.30,0,339.34,428.01,254.0,243.2,1.158,1232714.6,1232714.6,21202,0,0,0,L,1122011218,1,126.75,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540418,320071.00
03/25/2019 15:00,2,8.084,ACTIVE,220.29,369.70,60.022,1553540404,"201051344000594","174011545737251",31.09,34.00,0,336.04,431.02,253.8,243.0,1.153,1246390.2,1246390.2,45032,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540419,320072.00
03/25/2019 15:00,2,7.742,ACTIVE,222.77,376.01,60.022,1553540404,"201051344000469","174011545737251",32.42,14.30,0,342.35,433.42,253.9,243.2,1.162,1224981.2,1224981.2,13324,0,0,0,L,1122011218,1,125.40,126.75,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540420,320073.00
03/25/2019 15:00,2,7.920,ACTIVE,220.29,372.71,60.022,1553540404,"201051344000585","174011545737251",31.77,24.80,0,337.84,427.71,254.9,244.1,1.123,1245603.3,1245603.3,21255,0,0,0,L,1122011218,1,125.85,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540421,320074.00
03/25/2019 15:00,2,7.732,ACTIVE,223.23,376.92,60.028,1553540404,"201051344000853","174011545737251",32.56,21.00,0,345.06,432.22,254.8,244.0,1.145,1248321.1,1248321.1,12921,0,0,0,L,1122011218,1,126.53,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540421,320075.00
03/25/2019 15:00,2,8.078,ACTIVE,218.48,371.51,60.049,1553540404,"201051344001145","174011545737251",31.11,24.00,0,333.63,427.41,254.1,243.3,1.158,1248419.1,1248419.1,21172,0,0,0,L,1122011218,1,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540422,320076.00
03/25/2019 15:00,2,8.238,ACTIVE,219.39,370.00,60.022,1553540404,"201051344000438","174011545737251",30.43,27.50,0,341.15,430.12,253.9,243.1,1.176,1241055.7,1241055.7,21209,0,0,0,L,1122011218,1,126.07,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540423,320077.00
03/25/2019 15:00,2,8.135,ACTIVE,220.06,371.51,60.033,1553540404,"201051344001135","174011545737251",30.89,28.50,0,339.04,429.52,254.4,243.6,1.145,1228077.9,1228077.9,21162,0,0,0,L,1122011218,1,126.30,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540424,320078.00
03/25/2019 15:00,2,7.803,ACTIVE,222.55,371.51,60.038,1553540404,"201051344000983","174011545737251",32.24,19.00,0,339.04,432.82,254.5,243.7,1.162,1246529.5,1246529.5,12928,0,0,0,L,1122011218,1,125.85,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540425,320079.00
03/25/2019 15:00,2,7.963,ACTIVE,219.84,369.40,60.017,1553540404,"201051344001203","174011545737251",31.53,29.80,0,338.74,428.31,253.9,243.1,1.193,1235737.5,1235737.5,21214,0,0,0,L,1122011218,1,126.75,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540426,320080.00
03/25/2019 15:00,2,8.064,ACTIVE,218.03,370.90,60.033,1553540404,"201051344001230","174011545737251",31.17,26.80,0,331.53,423.81,254.6,243.8,1.162,1232853.0,1232853.0,21027,0,0,0,L,1122011218,1,125.62,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540427,320081.00
03/25/2019 15:00,2,8.172,ACTIVE,218.71,369.70,60.049,1553540404,"201051344000646","174011545737251",30.71,27.30,0,332.43,428.91,253.8,243.1,1.180,1225861.4,1225861.4,21181,0,0,0,L,1122011218,1,125.85,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540428,320082.00
03/25/2019 15:00,2,7.949,ACTIVE,221.42,370.30,60.043,1553540404,"201051344000867","174011545737251",31.49,23.80,0,336.94,432.22,253.5,242.7,1.083,1223969.4,1223969.4,45105,0,0,0,L,1122011218,1,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540429,320083.00
03/25/2019 15:00,2,8.016,ACTIVE,220.97,370.30,60.033,1553540404,"201051344000633","174011545737251",31.17,27.80,0,335.44,433.42,252.4,241.7,1.158,1222740.2,1222740.2,45157,0,0,0,L,1122011218,1,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540430,320084.00
03/25/2019 15:00,2,8.225,ACTIVE,218.71,370.30,60.022,1553540404,"201051344000955","174011545737251",30.55,31.50,0,334.24,426.81,254.3,243.5,1.167,1245478.5,1245478.5,21203,0,0,0,L,1122011218,1,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540431,320085.00
03/25/2019 15:00,2,7.973,ACTIVE,221.64,371.51,60.043,1553540404,"201051344000648","174011545737251",31.53,20.00,0,338.74,432.82,254.3,243.5,1.149,1236613.4,1236613.4,44662,0,0,0,L,1122011218,1,125.17,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540432,320086.00
03/25/2019 15:00,2,7.914,ACTIVE,222.10,374.51,60.028,1553540404,"201051344000645","174011545737251",31.77,20.00,0,339.04,431.92,254.5,243.7,1.127,1241273.7,1241273.7,44624,0,0,0,L,1122011218,1,125.85,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540433,320087.00
03/25/2019 15:00,2,7.746,ACTIVE,222.32,373.91,60.038,1553540404,"201051344000569","174011545737251",32.52,19.80,0,338.74,433.12,254.9,244.1,1.158,1257252.6,1257252.6,12843,0,0,0,L,1122011218,1,125.40,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540434,320088.00
03/25/2019 15:00,2,7.721,ACTIVE,222.55,381.12,60.028,1553540404,"179051228000119","174011545737251",32.60,24.80,0,342.35,435.53,254.3,243.5,1.171,44614.4,44614.4,12921,0,0,0,L,46974696,1,126.07,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553540435,320089.00
03/25/2019 15:15,2,8.344,ACTIVE,223.00,375.11,60.001,1553541304,"201051344000579","174011545737251",30.10,24.50,0,340.25,432.82,254.2,243.4,1.158,1257090.1,1257090.1,13294,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541305,320090.00
03/25/2019 15:15,2,7.990,ACTIVE,219.61,368.50,60.006,1553541304,"201051344001025","174011545737251",31.25,30.80,0,337.84,431.62,252.7,241.9,1.127,1239556.5,1239556.5,21217,0,0,0,L,1122011218,1,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541306,320091.00
03/25/2019 15:15,2,8.146,ACTIVE,219.84,371.51,59.996,1553541304,"201051344001093","174011545737251",30.85,23.80,0,339.95,428.91,254.4,243.6,1.136,1223710.3,1223710.3,21240,0,0,0,L,1122011218,1,126.07,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541307,320092.00
03/25/2019 15:15,2,7.998,ACTIVE,222.55,375.71,59.996,1553541304,"201051344000458","174011545737251",31.37,21.00,0,339.95,432.52,254.0,243.3,1.158,1240438.3,1240438.3,13034,0,0,0,L,1122011218,1,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541308,320093.00
03/25/2019 15:15,2,8.379,ACTIVE,218.48,369.10,60.001,1553541304,"201051344000890","174011545737251",29.78,30.00,0,333.93,424.11,252.7,242.0,1.153,1238229.1,1238229.1,21163,0,0,0,L,1122011218,1,125.85,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541309,320094.00
03/25/2019 15:15,2,8.650,ACTIVE,222.77,369.70,60.006,1553541304,"201051344000988","174011545737251",19.34,17.50,0,345.06,409.98,169.6,161.7,0.765,960483.7,960483.7,13387,0,0,0,L,1122011218,1,125.85,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541310,320095.00
03/25/2019 15:15,2,8.416,ACTIVE,220.06,373.01,59.996,1553541304,"201051344000582","174011545737251",29.68,23.80,0,340.25,430.42,252.9,242.2,1.167,1217619.0,1217619.0,21139,0,0,0,L,1122011218,1,126.30,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541311,320096.00
03/25/2019 15:15,2,7.900,ACTIVE,221.19,372.11,60.001,1553541304,"201051344000868","174011545737251",31.69,17.80,0,337.24,428.31,253.2,242.5,1.118,1225501.2,1225501.2,45086,0,0,0,L,1122011218,1,125.17,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541312,320097.00
03/25/2019 15:15,2,7.977,ACTIVE,222.77,376.01,60.001,1553541304,"201051344000576","174011545737251",31.47,19.00,0,339.04,433.12,253.9,243.2,1.158,1243717.1,1243717.1,17121,0,0,0,L,1122011218,1,125.85,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541313,320098.00
03/25/2019 15:15,2,8.496,ACTIVE,222.77,374.51,60.006,1553541304,"201051344001158","174011545737251",29.52,20.70,0,339.65,432.82,253.8,243.1,1.149,1220805.9,1220805.9,13342,0,0,0,L,1122011218,1,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541314,320099.00
03/25/2019 15:15,2,8.148,ACTIVE,219.84,369.70,59.990,1553541304,"201051344000917","174011545737251",30.85,29.80,0,339.65,427.71,254.7,243.9,1.176,1235644.2,1235644.2,21011,0,0,0,L,1122011218,1,126.07,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541315,320100.00
03/25/2019 15:15,2,8.281,ACTIVE,218.93,363.39,60.012,1553541304,"201051344000417","174011545737251",19.34,27.50,0,338.14,398.26,162.3,154.8,0.751,995421.6,995421.6,21235,0,0,0,L,1122011218,1,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541316,320101.00
03/25/2019 15:15,2,8.402,ACTIVE,218.03,370.90,59.990,1553541304,"201051344000685","174011545737251",29.50,25.30,0,333.33,425.31,251.2,240.5,1.189,1240155.4,1240155.4,21221,0,0,0,L,1122011218,1,125.85,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541317,320102.00
03/25/2019 15:15,2,8.275,ACTIVE,220.29,371.21,60.028,1553541304,"201051344000651","174011545737251",30.36,24.50,0,339.95,428.91,254.4,243.6,1.118,1232775.5,1232775.5,21203,0,0,0,L,1122011218,1,126.75,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541317,320103.00
03/25/2019 15:15,2,8.244,ACTIVE,220.52,371.51,59.996,1553541304,"201051344000594","174011545737251",30.43,33.80,0,337.84,430.72,253.6,242.8,1.131,1246450.6,1246450.6,45033,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541319,320104.00
03/25/2019 15:15,2,7.920,ACTIVE,222.77,376.31,60.001,1553541304,"201051344000469","174011545737251",31.77,15.50,0,338.74,431.92,254.6,243.8,1.176,1225042.0,1225042.0,13325,0,0,0,L,1122011218,1,125.40,126.98,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541320,320105.00
03/25/2019 15:15,2,7.951,ACTIVE,220.06,371.21,60.006,1553541304,"201051344000585","174011545737251",31.55,24.30,0,339.34,427.71,253.9,243.1,1.131,1245664.0,1245664.0,21256,0,0,0,L,1122011218,1,125.85,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541320,320106.00
03/25/2019 15:15,2,7.816,ACTIVE,223.00,375.11,59.990,1553541304,"201051344000853","174011545737251",32.12,21.00,0,345.36,431.62,253.9,243.1,1.140,1248381.9,1248381.9,12922,0,0,0,L,1122011218,1,126.30,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541321,320107.00
03/25/2019 15:15,2,8.236,ACTIVE,218.48,370.60,60.038,1553541304,"201051344001145","174011545737251",30.51,23.50,0,333.33,426.51,254.4,243.6,1.153,1248479.9,1248479.9,21173,0,0,0,L,1122011218,1,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541322,320108.00
03/25/2019 15:15,2,8.436,ACTIVE,219.61,371.51,59.964,1553541304,"201051344000438","174011545737251",29.38,26.80,0,340.55,428.61,251.0,240.4,1.140,1241116.3,1241116.3,21210,0,0,0,L,1122011218,1,126.30,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541323,320109.00
03/25/2019 15:15,2,8.443,ACTIVE,219.84,372.11,59.980,1553541304,"201051344001135","174011545737251",29.58,28.00,0,340.25,428.31,253.0,242.2,1.131,1228138.7,1228138.7,21163,0,0,0,L,1122011218,1,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541324,320110.00
03/25/2019 15:15,2,7.916,ACTIVE,222.55,374.21,60.006,1553541304,"201051344000983","174011545737251",31.73,19.30,0,337.54,431.62,254.5,243.7,1.167,1246590.3,1246590.3,12929,0,0,0,L,1122011218,1,126.07,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541325,320111.00
03/25/2019 15:15,2,8.143,ACTIVE,220.06,369.10,60.028,1553541304,"201051344001203","174011545737251",30.91,29.80,0,340.55,428.31,254.4,243.7,1.184,1235798.2,1235798.2,21215,0,0,0,L,1122011218,1,126.75,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541326,320112.00
03/25/2019 15:15,2,8.352,ACTIVE,218.26,369.10,59.996,1553541304,"201051344001230","174011545737251",30.10,25.80,0,332.43,423.20,254.4,243.7,1.176,1232913.8,1232913.8,21028,0,0,0,L,1122011218,1,125.62,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541327,320113.00
03/25/2019 15:15,2,8.260,ACTIVE,218.71,373.31,59.996,1553541304,"201051344000646","174011545737251",30.12,26.50,0,332.73,428.91,251.9,241.2,1.158,1225922.1,1225922.1,21182,0,0,0,L,1122011218,1,125.85,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541328,320114.00
03/25/2019 15:15,2,8.197,ACTIVE,221.42,371.51,60.012,1553541304,"201051344000867","174011545737251",30.61,23.80,0,337.84,430.42,253.7,242.9,1.118,1224029.9,1224029.9,45106,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541329,320115.00
03/25/2019 15:15,2,8.262,ACTIVE,221.42,373.91,59.996,1553541304,"201051344000633","174011545737251",30.32,28.30,0,336.04,429.52,253.1,242.3,1.171,1222800.7,1222800.7,45158,0,0,0,L,1122011218,1,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541330,320116.00
03/25/2019 15:15,2,8.246,ACTIVE,218.71,370.00,59.985,1553541304,"201051344000955","174011545737251",30.02,31.50,0,334.24,424.11,250.5,239.8,1.158,1245539.0,1245539.0,21204,0,0,0,L,1122011218,1,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541331,320117.00
03/25/2019 15:15,2,8.178,ACTIVE,221.87,376.31,59.996,1553541304,"201051344000648","174011545737251",30.69,20.00,0,337.84,430.72,254.0,243.2,1.136,1236674.2,1236674.2,44663,0,0,0,L,1122011218,1,125.17,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541332,320118.00
03/25/2019 15:15,2,8.057,ACTIVE,222.32,374.81,60.006,1553541304,"201051344000645","174011545737251",31.21,19.80,0,338.74,431.62,254.5,243.7,1.114,1241334.5,1241334.5,44625,0,0,0,L,1122011218,1,125.85,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541333,320119.00
03/25/2019 15:15,2,7.785,ACTIVE,222.55,371.21,59.990,1553541304,"201051344000569","174011545737251",32.20,19.80,0,336.94,432.82,253.6,242.9,1.145,1257313.4,1257313.4,12844,0,0,0,L,1122011218,1,125.40,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541333,320120.00
03/25/2019 15:15,2,7.799,ACTIVE,222.55,380.52,60.017,1553541304,"179051228000119","174011545737251",32.20,24.80,0,344.45,433.12,254.1,243.3,1.176,44675.2,44675.2,12922,0,0,0,L,46974696,1,125.85,126.98,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553541334,320121.00
03/25/2019 15:30,2,8.229,ACTIVE,223.23,375.71,60.033,1553542204,"201051344000579","174011545737251",29.68,23.30,0,340.85,432.82,247.2,236.7,1.127,1257150.2,1257150.2,13295,0,0,0,L,1122011218,1,126.07,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542205,320122.00
03/25/2019 15:30,2,8.152,ACTIVE,219.61,371.51,60.006,1553542204,"201051344001025","174011545737251",30.34,30.00,0,340.55,428.61,250.4,239.7,1.105,1239616.9,1239616.9,21218,0,0,0,L,1122011218,1,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542206,320123.00
03/25/2019 15:30,2,8.062,ACTIVE,219.61,371.21,60.006,1553542204,"201051344001093","174011545737251",30.26,23.00,0,341.15,428.91,246.9,236.4,1.114,1223770.5,1223770.5,21241,0,0,0,L,1122011218,1,126.07,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542207,320124.00
03/25/2019 15:30,2,8.316,ACTIVE,222.77,376.01,60.022,1553542204,"201051344000458","174011545737251",30.10,21.00,0,339.65,431.92,253.5,242.8,1.153,1240499.1,1240499.1,13035,0,0,0,L,1122011218,1,126.07,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542208,320125.00
03/25/2019 15:30,2,8.133,ACTIVE,218.03,370.30,60.022,1553542204,"201051344000890","174011545737251",29.64,28.80,0,333.63,423.20,244.1,233.6,1.114,1238288.6,1238288.6,21164,0,0,0,L,1122011218,1,125.85,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542209,320126.00
03/25/2019 15:30,2,8.352,ACTIVE,222.55,367.90,59.975,1553542204,"201051344000988","174011545737251",19.50,16.30,0,344.76,408.48,165.1,157.4,0.742,960523.6,960523.6,13388,0,0,0,L,1122011218,1,125.85,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542210,320127.00
03/25/2019 15:30,2,8.158,ACTIVE,219.61,371.21,59.980,1553542204,"201051344000582","174011545737251",29.56,23.30,0,340.25,430.12,244.3,233.9,1.065,1217678.5,1217678.5,21140,0,0,0,L,1122011218,1,126.07,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542211,320128.00
03/25/2019 15:30,2,8.143,ACTIVE,221.19,374.21,60.033,1553542204,"201051344000868","174011545737251",30.81,17.30,0,337.54,428.61,253.9,243.2,1.123,1225561.9,1225561.9,45087,0,0,0,L,1122011218,1,125.17,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542212,320129.00
03/25/2019 15:30,2,8.246,ACTIVE,222.55,375.11,60.012,1553542204,"201051344000576","174011545737251",30.36,19.30,0,339.65,432.82,253.3,242.6,1.136,1243777.9,1243777.9,17122,0,0,0,L,1122011218,1,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542213,320130.00
03/25/2019 15:30,2,8.184,ACTIVE,223.00,373.01,60.022,1553542204,"201051344001158","174011545737251",29.82,20.30,0,339.95,433.42,247.1,236.6,1.127,1220866.0,1220866.0,13343,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542213,320131.00
03/25/2019 15:30,2,8.270,ACTIVE,219.61,369.70,60.059,1553542204,"201051344000917","174011545737251",29.70,29.50,0,339.95,427.11,248.6,238.1,1.145,1235704.6,1235704.6,21012,0,0,0,L,1122011218,1,126.07,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542214,320132.00
03/25/2019 15:30,2,7.865,ACTIVE,218.48,360.69,60.017,1553542204,"201051344000417","174011545737251",19.68,26.50,0,339.04,397.05,156.6,149.2,0.725,995459.5,995459.5,21236,0,0,0,L,1122011218,1,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542215,320133.00
03/25/2019 15:30,2,8.205,ACTIVE,218.03,369.70,59.969,1553542204,"201051344000685","174011545737251",29.16,24.50,0,334.54,425.61,242.3,232.0,1.158,1240214.4,1240214.4,21222,0,0,0,L,1122011218,1,126.07,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542216,320134.00
03/25/2019 15:30,2,8.232,ACTIVE,219.84,371.51,60.049,1553542204,"201051344000651","174011545737251",29.60,23.30,0,339.95,428.91,246.7,236.2,1.114,1232835.5,1232835.5,21204,0,0,0,L,1122011218,1,126.75,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542217,320135.00
03/25/2019 15:30,2,8.148,ACTIVE,220.52,370.60,60.001,1553542204,"201051344000594","174011545737251",30.20,32.40,0,339.65,430.12,248.9,238.4,1.100,1246510.8,1246510.8,45034,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542218,320136.00
03/25/2019 15:30,2,8.131,ACTIVE,223.00,377.52,60.043,1553542204,"201051344000469","174011545737251",30.89,13.70,0,339.65,432.52,254.4,243.6,1.158,1225102.8,1225102.8,13326,0,0,0,L,1122011218,1,125.62,126.75,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542219,320137.00
03/25/2019 15:30,2,8.209,ACTIVE,219.84,371.21,59.980,1553542204,"201051344000585","174011545737251",30.43,24.00,0,340.25,428.01,252.9,242.2,1.145,1245724.7,1245724.7,21257,0,0,0,L,1122011218,1,125.85,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542220,320138.00
03/25/2019 15:30,2,7.959,ACTIVE,223.23,375.71,60.022,1553542204,"201051344000853","174011545737251",31.57,20.30,0,346.26,432.52,254.2,243.5,1.145,1248442.7,1248442.7,12923,0,0,0,L,1122011218,1,126.53,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542221,320139.00
03/25/2019 15:30,2,8.217,ACTIVE,218.03,369.70,60.017,1553542204,"201051344001145","174011545737251",29.82,23.30,0,333.63,425.61,248.1,237.5,1.123,1248540.2,1248540.2,21174,0,0,0,L,1122011218,1,125.40,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542222,320140.00
