ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 15:30,2,7.967,ACTIVE,218.93,372.41,60.022,1553542204,"201051344000438","174011545737251",30.04,26.30,0,340.25,427.71,242.3,231.9,1.114,1241175.3,1241175.3,21211,0,0,0,L,1122011218,1,126.07,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542223,320141.00
03/25/2019 15:30,2,8.082,ACTIVE,219.61,371.21,60.012,1553542204,"201051344001135","174011545737251",29.96,27.30,0,338.44,427.71,245.2,234.8,1.100,1228198.2,1228198.2,21164,0,0,0,L,1122011218,1,126.30,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542224,320142.00
03/25/2019 15:30,2,8.283,ACTIVE,222.77,374.21,60.017,1553542204,"201051344000983","174011545737251",30.30,18.00,0,338.14,431.92,253.9,243.2,1.162,1246651.1,1246651.1,12930,0,0,0,L,1122011218,1,126.07,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542225,320143.00
03/25/2019 15:30,2,8.230,ACTIVE,219.61,371.81,60.012,1553542204,"201051344001203","174011545737251",29.82,28.50,0,341.45,428.31,248.5,237.9,1.136,1235858.5,1235858.5,21216,0,0,0,L,1122011218,1,126.75,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542226,320144.00
03/25/2019 15:30,2,8.018,ACTIVE,217.80,368.50,60.006,1553542204,"201051344001230","174011545737251",30.22,25.30,0,332.13,423.50,245.3,234.8,1.123,1232973.6,1232973.6,21029,0,0,0,L,1122011218,1,125.62,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542226,320145.00
03/25/2019 15:30,2,8.135,ACTIVE,218.48,370.90,60.006,1553542204,"201051344000646","174011545737251",29.62,25.80,0,333.63,427.41,244.0,233.6,1.131,1225981.4,1225981.4,21183,0,0,0,L,1122011218,1,125.85,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542227,320146.00
03/25/2019 15:30,2,8.236,ACTIVE,221.19,373.01,60.006,1553542204,"201051344000867","174011545737251",29.98,22.80,0,339.04,428.61,249.8,239.1,1.105,1224090.2,1224090.2,45107,0,0,0,L,1122011218,1,125.62,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542228,320147.00
03/25/2019 15:30,2,8.299,ACTIVE,221.42,372.71,60.001,1553542204,"201051344000633","174011545737251",29.60,26.30,0,337.24,428.61,248.7,238.2,1.167,1222860.8,1222860.8,45159,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542229,320148.00
03/25/2019 15:30,2,7.963,ACTIVE,218.48,370.00,60.012,1553542204,"201051344000955","174011545737251",30.14,30.80,0,335.14,421.40,243.0,232.6,1.105,1245597.9,1245597.9,21205,0,0,0,L,1122011218,1,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542230,320149.00
03/25/2019 15:30,2,8.279,ACTIVE,221.87,377.52,60.012,1553542204,"201051344000648","174011545737251",29.80,21.00,0,339.04,431.32,249.8,239.1,1.118,1236734.6,1236734.6,44664,0,0,0,L,1122011218,1,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542231,320150.00
03/25/2019 15:30,2,8.348,ACTIVE,222.32,370.90,59.969,1553542204,"201051344000645","174011545737251",30.02,19.50,0,339.04,431.62,253.8,243.0,1.123,1241395.3,1241395.3,44626,0,0,0,L,1122011218,1,126.07,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542232,320151.00
03/25/2019 15:30,2,7.990,ACTIVE,222.77,376.01,60.006,1553542204,"201051344000569","174011545737251",31.45,19.00,0,338.14,430.42,254.2,243.4,1.118,1257374.1,1257374.1,12845,0,0,0,L,1122011218,1,125.62,126.75,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542233,320152.00
03/25/2019 15:30,2,7.930,ACTIVE,222.77,382.03,60.006,1553542204,"179051228000119","174011545737251",31.71,24.80,0,344.76,433.42,254.2,243.5,1.145,44736.0,44736.0,12923,0,0,0,L,46974696,1,126.07,126.98,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553542234,320153.00
03/25/2019 15:45,2,7.842,ACTIVE,223.00,374.81,59.990,1553543104,"201051344000579","174011545737251",30.02,23.30,0,341.15,430.12,238.2,228.0,1.083,1257208.3,1257208.3,13296,0,0,0,L,1122011218,1,126.30,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543106,320154.00
03/25/2019 15:45,2,7.902,ACTIVE,219.84,368.80,60.054,1553543104,"201051344001025","174011545737251",30.18,30.50,0,337.84,427.71,241.4,231.1,1.043,1239675.7,1239675.7,21219,0,0,0,L,1122011218,1,126.07,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543107,320155.00
03/25/2019 15:45,2,7.777,ACTIVE,220.06,371.21,60.022,1553543104,"201051344001093","174011545737251",30.20,22.80,0,341.75,426.81,237.7,227.5,1.056,1223828.4,1223828.4,21242,0,0,0,L,1122011218,1,126.30,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543107,320156.00
03/25/2019 15:45,2,7.943,ACTIVE,222.77,374.81,60.012,1553543104,"201051344000458","174011545737251",30.34,19.50,0,339.95,429.82,243.8,233.4,1.114,1240558.6,1240558.6,13036,0,0,0,L,1122011218,1,126.07,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543108,320157.00
03/25/2019 15:45,2,7.711,ACTIVE,218.48,368.50,60.028,1553543104,"201051344000890","174011545737251",30.14,28.00,0,334.54,420.80,235.1,225.0,1.078,1238346.0,1238346.0,21165,0,0,0,L,1122011218,1,125.85,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543109,320158.00
03/25/2019 15:45,2,7.930,ACTIVE,223.00,367.00,60.017,1553543104,"201051344000988","174011545737251",19.78,15.50,0,342.35,404.87,158.8,151.3,0.707,960562.2,960562.2,13389,0,0,0,L,1122011218,1,126.07,126.75,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543110,320159.00
03/25/2019 15:45,2,7.779,ACTIVE,220.29,371.51,60.022,1553543104,"201051344000582","174011545737251",29.84,23.50,0,340.55,427.41,235.1,225.0,1.065,1217735.8,1217735.8,21141,0,0,0,L,1122011218,1,126.30,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543111,320160.00
03/25/2019 15:45,2,7.898,ACTIVE,221.19,372.41,60.012,1553543104,"201051344000868","174011545737251",30.55,16.70,0,339.65,428.91,244.3,233.9,1.087,1225621.6,1225621.6,45088,0,0,0,L,1122011218,1,125.17,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543112,320161.00
03/25/2019 15:45,2,7.971,ACTIVE,222.55,373.31,60.033,1553543104,"201051344000576","174011545737251",30.14,17.80,0,339.34,432.22,243.1,232.7,1.092,1243837.3,1243837.3,17123,0,0,0,L,1122011218,1,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543113,320162.00
03/25/2019 15:45,2,7.832,ACTIVE,222.77,373.31,60.049,1553543104,"201051344001158","174011545737251",29.98,19.00,0,340.55,428.01,237.7,227.5,1.083,1220924.0,1220924.0,13344,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543114,320163.00
03/25/2019 15:45,2,7.902,ACTIVE,219.61,370.90,60.012,1553543104,"201051344000917","174011545737251",29.98,28.80,0,341.45,426.51,239.8,229.5,1.109,1235763.1,1235763.1,21013,0,0,0,L,1122011218,1,125.85,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543115,320164.00
03/25/2019 15:45,2,7.561,ACTIVE,218.71,360.08,60.022,1553543104,"201051344000417","174011545737251",19.72,25.30,0,338.74,396.15,151.0,143.8,0.703,995496.2,995496.2,21237,0,0,0,L,1122011218,1,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543116,320165.00
03/25/2019 15:45,2,7.838,ACTIVE,218.26,368.20,60.059,1553543104,"201051344000685","174011545737251",29.38,24.30,0,335.44,419.30,233.1,223.1,1.109,1240271.3,1240271.3,21223,0,0,0,L,1122011218,1,126.07,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543117,320166.00
03/25/2019 15:45,2,7.846,ACTIVE,220.06,372.11,60.001,1553543104,"201051344000651","174011545737251",29.92,23.30,0,340.55,426.81,237.6,227.4,1.074,1232893.5,1232893.5,21205,0,0,0,L,1122011218,1,126.75,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543118,320167.00
03/25/2019 15:45,2,7.859,ACTIVE,220.74,370.90,60.022,1553543104,"201051344000594","174011545737251",30.18,31.00,0,340.25,428.61,239.9,229.6,1.074,1246569.2,1246569.2,45035,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543119,320168.00
03/25/2019 15:45,2,7.842,ACTIVE,223.00,374.51,59.985,1553543104,"201051344000469","174011545737251",30.67,14.30,0,338.14,430.72,243.7,233.2,1.118,1225162.3,1225162.3,13327,0,0,0,L,1122011218,1,125.85,126.75,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543120,320169.00
03/25/2019 15:45,2,7.867,ACTIVE,220.06,372.41,60.022,1553543104,"201051344000585","174011545737251",30.57,22.80,0,340.85,427.41,243.4,233.1,1.109,1245784.1,1245784.1,21258,0,0,0,L,1122011218,1,125.85,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543121,320170.00
03/25/2019 15:45,2,8.004,ACTIVE,223.23,376.01,60.012,1553543104,"201051344000853","174011545737251",30.43,20.00,0,342.05,431.62,246.8,236.2,1.109,1248502.9,1248502.9,12924,0,0,0,L,1122011218,1,126.53,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543122,320171.00
03/25/2019 15:45,2,7.910,ACTIVE,218.26,370.00,60.012,1553543104,"201051344001145","174011545737251",29.84,22.80,0,334.54,425.31,238.9,228.6,1.083,1248598.5,1248598.5,21175,0,0,0,L,1122011218,1,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543123,320172.00
03/25/2019 15:45,2,7.592,ACTIVE,219.16,368.80,60.006,1553543104,"201051344000438","174011545737251",30.32,24.80,0,341.15,425.01,233.0,223.0,1.069,1241232.3,1241232.3,21212,0,0,0,L,1122011218,1,126.07,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543124,320173.00
03/25/2019 15:45,2,7.709,ACTIVE,219.39,370.30,60.012,1553543104,"201051344001135","174011545737251",30.20,25.50,0,340.25,425.31,235.6,225.5,1.052,1228255.8,1228255.8,21165,0,0,0,L,1122011218,1,126.07,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543124,320174.00
03/25/2019 15:45,2,7.949,ACTIVE,222.55,375.41,59.980,1553543104,"201051344000983","174011545737251",30.26,18.00,0,339.34,429.82,243.6,233.2,1.105,1246710.7,1246710.7,12931,0,0,0,L,1122011218,1,126.07,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543125,320175.00
03/25/2019 15:45,2,7.877,ACTIVE,219.84,370.30,60.012,1553543104,"201051344001203","174011545737251",29.90,27.80,0,342.35,426.81,238.4,228.2,1.092,1235916.9,1235916.9,21217,0,0,0,L,1122011218,1,126.75,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543126,320176.00
03/25/2019 15:45,2,7.652,ACTIVE,218.26,368.20,59.980,1553543104,"201051344001230","174011545737251",30.43,23.80,0,334.24,421.10,235.7,225.6,1.069,1233031.3,1233031.3,21030,0,0,0,L,1122011218,1,125.62,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543127,320177.00
03/25/2019 15:45,2,7.709,ACTIVE,218.48,369.70,59.980,1553543104,"201051344000646","174011545737251",30.10,24.50,0,333.63,425.91,234.8,224.7,1.087,1226038.7,1226038.7,21184,0,0,0,L,1122011218,1,125.85,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543128,320178.00
03/25/2019 15:45,2,7.844,ACTIVE,221.42,371.81,60.049,1553543104,"201051344000867","174011545737251",30.18,22.50,0,340.55,427.11,239.6,229.4,1.065,1224148.8,1224148.8,45108,0,0,0,L,1122011218,1,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543129,320179.00
03/25/2019 15:45,2,7.814,ACTIVE,221.42,371.81,60.006,1553543104,"201051344000633","174011545737251",30.18,26.30,0,339.04,426.51,238.6,228.4,1.105,1222919.1,1222919.1,45160,0,0,0,L,1122011218,1,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543130,320180.00
03/25/2019 15:45,2,7.580,ACTIVE,218.48,368.80,59.975,1553543104,"201051344000955","174011545737251",30.40,29.30,0,335.14,419.00,233.3,223.2,1.065,1245654.9,1245654.9,21206,0,0,0,L,1122011218,1,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543131,320181.00
03/25/2019 15:45,2,7.850,ACTIVE,221.87,372.41,60.028,1553543104,"201051344000648","174011545737251",30.16,20.00,0,339.95,428.31,239.6,229.3,1.061,1236793.3,1236793.3,44665,0,0,0,L,1122011218,1,125.17,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543132,320182.00
03/25/2019 15:45,2,7.926,ACTIVE,222.10,374.51,60.012,1553543104,"201051344000645","174011545737251",30.32,20.00,0,340.25,428.31,243.4,233.0,1.069,1241454.9,1241454.9,44627,0,0,0,L,1122011218,1,125.85,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543133,320183.00
03/25/2019 15:45,2,7.939,ACTIVE,222.32,376.31,60.028,1553543104,"201051344000569","174011545737251",30.57,19.30,0,339.04,430.12,245.8,235.3,1.114,1257434.1,1257434.1,12846,0,0,0,L,1122011218,1,125.62,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543134,320184.00
03/25/2019 15:45,2,7.932,ACTIVE,222.55,380.82,60.012,1553543104,"179051228000119","174011545737251",30.77,24.50,0,346.26,433.12,247.0,236.5,1.149,44755.8,44755.8,12924,0,0,0,L,46974696,1,126.07,126.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553543135,320185.00
03/25/2019 16:00,2,7.422,ACTIVE,222.77,370.90,60.006,1553544004,"201051344000579","174011545737251",30.08,21.80,0,341.15,427.11,226.2,216.4,1.056,1257263.7,1257263.7,13297,0,0,0,L,1122011218,1,126.07,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544005,320186.00
03/25/2019 16:00,2,7.533,ACTIVE,219.84,368.80,59.964,1553544004,"201051344001025","174011545737251",30.04,28.80,0,341.75,422.90,229.1,219.2,1.012,1239731.8,1239731.8,21220,0,0,0,L,1122011218,1,126.07,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544006,320187.00
03/25/2019 16:00,2,7.346,ACTIVE,220.06,371.21,60.012,1553544004,"201051344001093","174011545737251",30.18,22.30,0,341.45,423.81,224.5,214.7,1.003,1223883.7,1223883.7,21243,0,0,0,L,1122011218,1,126.30,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544007,320188.00
03/25/2019 16:00,2,7.434,ACTIVE,222.55,371.81,60.028,1553544004,"201051344000458","174011545737251",30.75,18.70,0,340.85,426.21,231.5,221.5,1.069,1240615.2,1240615.2,13037,0,0,0,L,1122011218,1,126.07,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544008,320189.00
03/25/2019 16:00,2,7.318,ACTIVE,218.71,367.30,60.028,1553544004,"201051344000890","174011545737251",30.18,26.00,0,334.24,418.09,223.6,213.9,1.016,1238400.7,1238400.7,21166,0,0,0,L,1122011218,1,126.07,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544009,320190.00
03/25/2019 16:00,2,7.555,ACTIVE,222.55,367.00,60.033,1553544004,"201051344000988","174011545737251",19.74,15.80,0,343.25,402.16,151.1,143.9,0.685,960598.9,960598.9,13390,0,0,0,L,1122011218,1,125.62,126.75,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544010,320191.00
03/25/2019 16:00,2,7.348,ACTIVE,219.84,370.00,60.022,1553544004,"201051344000582","174011545737251",30.00,23.30,0,341.45,424.71,223.1,213.4,1.003,1217790.5,1217790.5,21142,0,0,0,L,1122011218,1,126.07,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544011,320192.00
03/25/2019 16:00,2,7.529,ACTIVE,220.97,370.30,60.022,1553544004,"201051344000868","174011545737251",30.43,17.00,0,341.15,425.91,231.9,221.9,1.030,1225678.4,1225678.4,45089,0,0,0,L,1122011218,1,124.94,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544012,320193.00
03/25/2019 16:00,2,7.488,ACTIVE,222.55,373.61,60.038,1553544004,"201051344000576","174011545737251",30.47,17.80,0,340.25,426.51,231.2,221.2,1.047,1243893.9,1243893.9,17124,0,0,0,L,1122011218,1,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544012,320194.00
03/25/2019 16:00,2,7.410,ACTIVE,222.77,373.91,60.022,1553544004,"201051344001158","174011545737251",30.06,19.00,0,340.85,425.31,225.5,215.7,1.008,1220979.2,1220979.2,13345,0,0,0,L,1122011218,1,125.85,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544014,320195.00
03/25/2019 16:00,2,7.504,ACTIVE,219.84,368.80,60.043,1553544004,"201051344000917","174011545737251",30.02,28.50,0,341.75,422.60,228.2,218.3,1.056,1235819.0,1235819.0,21014,0,0,0,L,1122011218,1,126.07,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544014,320196.00
03/25/2019 16:00,2,7.301,ACTIVE,218.93,361.29,60.028,1553544004,"201051344000417","174011545737251",19.46,24.30,0,338.74,393.45,144.0,137.1,0.663,995531.3,995531.3,21238,0,0,0,L,1122011218,1,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544015,320197.00
03/25/2019 16:00,2,7.439,ACTIVE,218.26,368.50,60.033,1553544004,"201051344000685","174011545737251",29.82,23.00,0,335.14,417.19,224.6,214.9,1.065,1240326.0,1240326.0,21224,0,0,0,L,1122011218,1,126.07,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544016,320198.00
03/25/2019 16:00,2,7.461,ACTIVE,220.06,368.80,60.038,1553544004,"201051344000651","174011545737251",29.96,22.50,0,340.85,424.11,226.1,216.3,1.012,1232948.8,1232948.8,21206,0,0,0,L,1122011218,1,126.75,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544017,320199.00
03/25/2019 16:00,2,7.584,ACTIVE,220.29,370.30,60.017,1553544004,"201051344000594","174011545737251",29.70,30.50,0,341.15,425.31,227.9,218.1,1.016,1246625.1,1246625.1,45036,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544018,320200.00
03/25/2019 16:00,2,7.465,ACTIVE,222.77,374.81,60.033,1553544004,"201051344000469","174011545737251",30.59,14.00,0,339.95,426.21,231.2,221.2,1.065,1225219.0,1225219.0,13328,0,0,0,L,1122011218,1,125.62,126.98,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544019,320201.00
03/25/2019 16:00,2,7.492,ACTIVE,220.06,370.30,60.038,1553544004,"201051344000585","174011545737251",30.57,22.50,0,342.35,424.11,231.9,221.9,1.047,1245840.8,1245840.8,21259,0,0,0,L,1122011218,1,125.85,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544020,320202.00
03/25/2019 16:00,2,7.574,ACTIVE,223.00,375.41,60.065,1553544004,"201051344000853","174011545737251",30.61,19.80,0,340.85,428.31,234.7,224.6,1.047,1248560.3,1248560.3,12925,0,0,0,L,1122011218,1,126.53,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544021,320203.00
03/25/2019 16:00,2,7.422,ACTIVE,218.26,369.10,60.059,1553544004,"201051344001145","174011545737251",30.34,22.00,0,334.84,419.00,227.8,218.0,1.030,1248654.3,1248654.3,21176,0,0,0,L,1122011218,1,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544022,320204.00
03/25/2019 16:00,2,7.271,ACTIVE,219.39,368.20,60.017,1553544004,"201051344000438","174011545737251",30.20,24.30,0,342.05,421.10,222.3,212.7,1.016,1241286.7,1241286.7,21213,0,0,0,L,1122011218,1,126.07,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544023,320205.00
03/25/2019 16:00,2,7.289,ACTIVE,219.61,368.50,60.033,1553544004,"201051344001135","174011545737251",30.42,25.50,0,338.74,422.90,224.6,214.8,0.990,1228310.6,1228310.6,21166,0,0,0,L,1122011218,1,126.07,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544024,320206.00
03/25/2019 16:00,2,7.451,ACTIVE,222.32,371.81,60.043,1553544004,"201051344000983","174011545737251",30.81,17.50,0,340.25,426.21,232.1,222.1,1.074,1246767.5,1246767.5,12932,0,0,0,L,1122011218,1,125.85,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544025,320207.00
03/25/2019 16:00,2,7.389,ACTIVE,220.06,368.20,60.038,1553544004,"201051344001203","174011545737251",30.36,27.30,0,343.25,423.50,227.1,217.3,1.052,1235972.5,1235972.5,21218,0,0,0,L,1122011218,1,126.75,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544026,320208.00
03/25/2019 16:00,2,7.277,ACTIVE,218.48,367.00,60.054,1553544004,"201051344001230","174011545737251",30.45,23.50,0,334.24,418.70,224.4,214.7,1.030,1233086.3,1233086.3,21031,0,0,0,L,1122011218,1,125.85,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544026,320209.00
03/25/2019 16:00,2,7.295,ACTIVE,218.93,369.40,60.038,1553544004,"201051344000646","174011545737251",30.26,24.50,0,333.93,418.39,223.4,213.7,1.012,1226093.3,1226093.3,21185,0,0,0,L,1122011218,1,126.07,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544027,320210.00
03/25/2019 16:00,2,7.316,ACTIVE,221.19,371.81,60.012,1553544004,"201051344000867","174011545737251",30.71,21.30,0,341.15,424.41,227.3,217.4,1.003,1224204.5,1224204.5,45109,0,0,0,L,1122011218,1,125.62,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544028,320211.00
03/25/2019 16:00,2,7.498,ACTIVE,221.42,371.81,60.038,1553544004,"201051344000633","174011545737251",29.96,25.00,0,338.44,423.81,227.3,217.5,1.025,1222974.6,1222974.6,45161,0,0,0,L,1122011218,1,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544029,320212.00
03/25/2019 16:00,2,7.213,ACTIVE,218.71,367.00,60.065,1553544004,"201051344000955","174011545737251",30.40,28.80,0,335.44,415.99,221.9,212.2,1.008,1245709.1,1245709.1,21207,0,0,0,L,1122011218,1,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544030,320213.00
03/25/2019 16:00,2,7.400,ACTIVE,221.87,375.41,60.043,1553544004,"201051344000648","174011545737251",30.43,18.70,0,340.85,425.01,228.2,218.3,1.047,1236849.1,1236849.1,44666,0,0,0,L,1122011218,1,125.17,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544031,320214.00
03/25/2019 16:00,2,7.582,ACTIVE,222.10,373.61,60.038,1553544004,"201051344000645","174011545737251",30.22,19.00,0,341.15,425.01,232.0,222.0,1.025,1241511.5,1241511.5,44628,0,0,0,L,1122011218,1,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544032,320215.00
03/25/2019 16:00,2,7.457,ACTIVE,222.32,371.81,60.049,1553544004,"201051344000569","174011545737251",30.97,17.50,0,339.04,426.21,233.8,223.7,1.052,1257491.3,1257491.3,12847,0,0,0,L,1122011218,1,125.40,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544033,320216.00
03/25/2019 16:00,2,7.508,ACTIVE,222.32,379.62,60.043,1553544004,"179051228000119","174011545737251",30.89,23.50,0,347.16,431.32,234.8,224.7,1.087,44773.9,44773.9,12925,0,0,0,L,46974696,1,125.85,126.98,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544034,320217.00
03/25/2019 16:15,2,7.014,ACTIVE,221.42,371.21,59.964,1553544904,"201051344000579","174011545737251",29.88,22.30,0,341.45,419.90,212.3,203.0,0.977,1257316.1,1257316.1,13298,0,0,0,L,1122011218,1,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544905,320218.00
03/25/2019 16:15,2,7.078,ACTIVE,218.93,365.49,60.006,1553544904,"201051344001025","174011545737251",30.10,28.30,0,334.24,419.90,215.7,206.3,0.986,1239784.9,1239784.9,21221,0,0,0,L,1122011218,1,125.40,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544906,320219.00
03/25/2019 16:15,2,6.920,ACTIVE,218.93,366.40,60.001,1553544904,"201051344001093","174011545737251",30.18,21.80,0,334.54,420.20,211.6,202.3,0.955,1223935.8,1223935.8,21244,0,0,0,L,1122011218,1,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544907,320220.00
03/25/2019 16:15,2,7.061,ACTIVE,221.19,367.60,59.990,1553544904,"201051344000458","174011545737251",30.32,19.80,0,341.45,421.70,216.6,207.2,1.003,1240668.8,1240668.8,13038,0,0,0,L,1122011218,1,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544908,320221.00
03/25/2019 16:15,2,6.930,ACTIVE,217.58,366.10,60.006,1553544904,"201051344000890","174011545737251",30.02,26.80,0,335.44,414.49,210.7,201.4,0.968,1238452.5,1238452.5,21167,0,0,0,L,1122011218,1,125.40,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544909,320222.00
03/25/2019 16:15,2,7.072,ACTIVE,221.42,364.89,60.043,1553544904,"201051344000988","174011545737251",19.68,15.80,0,342.95,398.26,141.0,134.1,0.636,960633.6,960633.6,13391,0,0,0,L,1122011218,1,125.17,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544910,320223.00
03/25/2019 16:15,2,6.877,ACTIVE,218.93,366.40,60.006,1553544904,"201051344000582","174011545737251",30.18,22.80,0,334.84,420.50,210.3,201.0,0.941,1217842.3,1217842.3,21143,0,0,0,L,1122011218,1,125.62,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544911,320224.00
03/25/2019 16:15,2,6.984,ACTIVE,220.06,368.20,60.001,1553544904,"201051344000868","174011545737251",30.67,17.50,0,335.74,423.20,216.9,207.4,0.977,1225732.1,1225732.1,45090,0,0,0,L,1122011218,1,124.49,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544912,320225.00
03/25/2019 16:15,2,7.027,ACTIVE,221.19,371.51,59.980,1553544904,"201051344000576","174011545737251",30.40,18.00,0,340.85,422.30,216.4,206.9,1.008,1243947.3,1243947.3,17125,0,0,0,L,1122011218,1,125.17,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544913,320226.00
03/25/2019 16:15,2,6.912,ACTIVE,221.19,370.30,60.001,1553544904,"201051344001158","174011545737251",30.14,19.50,0,340.25,420.80,210.8,201.5,0.972,1221031.4,1221031.4,13346,0,0,0,L,1122011218,1,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544914,320227.00
03/25/2019 16:15,2,7.049,ACTIVE,218.71,365.80,59.996,1553544904,"201051344000917","174011545737251",30.08,28.30,0,334.54,419.00,214.7,205.3,0.977,1235871.8,1235871.8,21015,0,0,0,L,1122011218,1,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544915,320228.00
03/25/2019 16:15,2,6.842,ACTIVE,218.03,358.28,60.012,1553544904,"201051344000417","174011545737251",19.54,23.80,0,338.44,391.94,135.5,128.8,0.632,995564.5,995564.5,21239,0,0,0,L,1122011218,1,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544916,320229.00
03/25/2019 16:15,2,6.996,ACTIVE,217.35,364.59,60.001,1553544904,"201051344000685","174011545737251",29.84,22.80,0,335.74,414.49,211.4,202.1,1.030,1240378.1,1240378.1,21225,0,0,0,L,1122011218,1,125.62,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544917,320230.00
03/25/2019 16:15,2,6.992,ACTIVE,218.93,367.30,60.006,1553544904,"201051344000651","174011545737251",30.04,22.80,0,336.94,420.80,212.6,203.3,0.968,1233001.2,1233001.2,21207,0,0,0,L,1122011218,1,126.07,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544918,320231.00
03/25/2019 16:15,2,7.084,ACTIVE,219.39,367.90,60.012,1553544904,"201051344000594","174011545737251",29.86,29.80,0,333.63,421.70,214.2,204.8,0.959,1246677.9,1246677.9,45037,0,0,0,L,1122011218,1,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544919,320232.00
03/25/2019 16:15,2,6.914,ACTIVE,221.64,371.21,60.012,1553544904,"201051344000469","174011545737251",30.89,13.70,0,337.84,422.00,216.4,207.0,0.994,1225272.5,1225272.5,13329,0,0,0,L,1122011218,1,124.94,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544920,320233.00
03/25/2019 16:15,2,7.092,ACTIVE,218.93,366.70,60.006,1553544904,"201051344000585","174011545737251",30.38,22.30,0,335.44,421.40,218.2,208.7,0.999,1245894.5,1245894.5,21260,0,0,0,L,1122011218,1,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544921,320234.00
03/25/2019 16:15,2,7.074,ACTIVE,221.64,370.90,60.033,1553544904,"201051344000853","174011545737251",30.63,20.00,0,341.45,425.31,219.3,209.8,0.981,1248614.5,1248614.5,12926,0,0,0,L,1122011218,1,125.85,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544921,320235.00
03/25/2019 16:15,2,7.039,ACTIVE,217.80,364.89,60.022,1553544904,"201051344001145","174011545737251",30.08,22.50,0,335.14,416.59,214.4,205.0,0.968,1248707.1,1248707.1,21177,0,0,0,L,1122011218,1,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544922,320236.00
03/25/2019 16:15,2,6.836,ACTIVE,218.48,365.80,60.001,1553544904,"201051344000438","174011545737251",30.22,24.80,0,335.74,418.09,209.1,199.9,0.959,1241338.2,1241338.2,21214,0,0,0,L,1122011218,1,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544923,320237.00
03/25/2019 16:15,2,6.900,ACTIVE,218.71,366.10,60.006,1553544904,"201051344001135","174011545737251",30.12,25.80,0,335.44,417.79,210.4,201.2,0.924,1228362.6,1228362.6,21167,0,0,0,L,1122011218,1,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544924,320238.00
03/25/2019 16:15,2,6.943,ACTIVE,221.19,370.60,60.028,1553544904,"201051344000983","174011545737251",30.85,19.00,0,340.25,422.00,216.8,207.3,0.994,1246821.2,1246821.2,12933,0,0,0,L,1122011218,1,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544925,320239.00
03/25/2019 16:15,2,6.930,ACTIVE,218.71,364.59,60.022,1553544904,"201051344001203","174011545737251",30.36,27.30,0,337.54,419.60,213.0,203.7,0.981,1236025.0,1236025.0,21219,0,0,0,L,1122011218,1,126.07,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544926,320240.00
03/25/2019 16:15,2,6.854,ACTIVE,217.35,364.29,60.049,1553544904,"201051344001230","174011545737251",30.42,23.80,0,335.44,415.69,211.0,201.7,0.968,1233138.3,1233138.3,21032,0,0,0,L,1122011218,1,125.17,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544927,320241.00
03/25/2019 16:15,2,6.854,ACTIVE,217.58,366.70,60.006,1553544904,"201051344000646","174011545737251",30.22,24.30,0,334.54,415.39,209.6,200.4,0.972,1226145.1,1226145.1,21186,0,0,0,L,1122011218,1,125.40,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544928,320242.00
03/25/2019 16:15,2,7.090,ACTIVE,220.06,367.90,59.996,1553544904,"201051344000867","174011545737251",29.68,21.80,0,337.24,421.40,213.1,203.8,0.959,1224257.2,1224257.2,45110,0,0,0,L,1122011218,1,124.94,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544929,320243.00
03/25/2019 16:15,2,6.842,ACTIVE,220.06,369.10,60.006,1553544904,"201051344000633","174011545737251",30.61,24.50,0,339.95,421.10,211.9,202.6,0.977,1223027.2,1223027.2,45162,0,0,0,L,1122011218,1,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544930,320244.00
03/25/2019 16:15,2,6.832,ACTIVE,217.58,365.80,60.006,1553544904,"201051344000955","174011545737251",30.00,28.50,0,335.14,412.38,207.5,198.3,0.928,1245760.4,1245760.4,21208,0,0,0,L,1122011218,1,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544931,320245.00
03/25/2019 16:15,2,7.061,ACTIVE,220.52,369.10,60.022,1553544904,"201051344000648","174011545737251",29.86,19.30,0,341.15,422.00,213.3,204.0,0.955,1236901.8,1236901.8,44667,0,0,0,L,1122011218,1,124.49,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544932,320246.00
03/25/2019 16:15,2,7.150,ACTIVE,220.74,368.50,60.017,1553544904,"201051344000645","174011545737251",29.88,20.00,0,341.15,421.10,216.3,206.9,0.963,1241565.1,1241565.1,44629,0,0,0,L,1122011218,1,125.17,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544933,320247.00
03/25/2019 16:15,2,7.027,ACTIVE,220.97,368.80,60.012,1553544904,"201051344000569","174011545737251",30.71,17.80,0,340.25,423.20,218.6,209.0,0.999,1257545.3,1257545.3,12848,0,0,0,L,1122011218,1,124.72,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544934,320248.00
03/25/2019 16:15,2,7.082,ACTIVE,220.97,375.11,60.012,1553544904,"179051228000119","174011545737251",30.69,23.80,0,341.15,427.41,220.1,210.5,1.030,44828.3,44828.3,12926,0,0,0,L,46974696,1,125.17,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553544935,320249.00
03/25/2019 16:30,2,6.438,ACTIVE,221.87,369.70,60.033,1553545804,"201051344000579","174011545737251",30.63,21.80,0,342.95,416.59,199.6,190.7,0.919,1257365.4,1257365.4,13299,0,0,0,L,1122011218,1,125.62,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545805,320250.00
03/25/2019 16:30,2,6.615,ACTIVE,218.48,365.19,60.022,1553545804,"201051344001025","174011545737251",30.34,27.80,0,335.14,411.78,203.1,194.1,0.893,1239834.9,1239834.9,21222,0,0,0,L,1122011218,1,125.40,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545806,320251.00
03/25/2019 16:30,2,6.455,ACTIVE,218.48,366.10,59.996,1553545804,"201051344001093","174011545737251",30.28,21.80,0,335.14,410.88,198.0,189.2,0.893,1223984.7,1223984.7,21245,0,0,0,L,1122011218,1,125.62,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545807,320252.00
03/25/2019 16:30,2,6.604,ACTIVE,221.42,369.10,60.033,1553545804,"201051344000458","174011545737251",30.49,19.30,0,342.65,418.09,204.0,195.0,0.937,1240719.1,1240719.1,13039,0,0,0,L,1122011218,1,125.62,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545808,320253.00
03/25/2019 16:30,2,6.518,ACTIVE,217.35,363.99,60.028,1553545804,"201051344000890","174011545737251",30.00,25.30,0,336.94,411.48,198.1,189.2,0.906,1238501.4,1238501.4,21168,0,0,0,L,1122011218,1,125.40,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545809,320254.00
03/25/2019 16:30,2,6.600,ACTIVE,221.42,362.79,60.022,1553545804,"201051344000988","174011545737251",19.86,15.30,0,343.25,395.55,132.8,126.2,0.610,960666.2,960666.2,13392,0,0,0,L,1122011218,1,125.17,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545810,320255.00
03/25/2019 16:30,2,6.521,ACTIVE,218.93,366.40,60.022,1553545804,"201051344000582","174011545737251",29.90,23.00,0,335.44,412.08,197.4,188.6,0.902,1217891.0,1217891.0,21144,0,0,0,L,1122011218,1,125.85,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545811,320256.00
03/25/2019 16:30,2,6.584,ACTIVE,220.06,367.00,60.059,1553545804,"201051344000868","174011545737251",30.67,16.70,0,338.14,415.99,204.4,195.3,0.915,1225782.4,1225782.4,45091,0,0,0,L,1122011218,1,124.72,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545812,320257.00
03/25/2019 16:30,2,6.539,ACTIVE,221.42,369.10,60.033,1553545804,"201051344000576","174011545737251",30.73,17.50,0,342.05,418.09,203.4,194.4,0.941,1243997.5,1243997.5,17126,0,0,0,L,1122011218,1,125.40,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545813,320258.00
03/25/2019 16:30,2,6.516,ACTIVE,221.64,369.10,60.022,1553545804,"201051344001158","174011545737251",30.14,19.30,0,342.35,416.59,199.0,190.1,0.915,1221080.4,1221080.4,13347,0,0,0,L,1122011218,1,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545814,320259.00
03/25/2019 16:30,2,6.645,ACTIVE,218.71,365.49,60.043,1553545804,"201051344000917","174011545737251",29.98,27.30,0,335.44,410.28,201.7,192.8,0.932,1235921.5,1235921.5,21016,0,0,0,L,1122011218,1,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545815,320260.00
03/25/2019 16:30,2,6.404,ACTIVE,217.80,357.38,60.043,1553545804,"201051344000417","174011545737251",19.64,23.80,0,337.84,388.94,127.4,121.0,0.592,995595.7,995595.7,21240,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545816,320261.00
03/25/2019 16:30,2,6.537,ACTIVE,217.35,363.09,60.033,1553545804,"201051344000685","174011545737251",30.02,22.80,0,336.34,411.18,198.7,189.9,0.955,1240427.0,1240427.0,21226,0,0,0,L,1122011218,1,125.85,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545817,320262.00
03/25/2019 16:30,2,6.541,ACTIVE,218.93,365.19,60.043,1553545804,"201051344000651","174011545737251",30.24,22.50,0,336.64,411.18,200.3,191.4,0.906,1233050.5,1233050.5,21208,0,0,0,L,1122011218,1,126.30,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545817,320263.00
03/25/2019 16:30,2,6.506,ACTIVE,219.61,367.60,60.049,1553545804,"201051344000594","174011545737251",30.65,28.30,0,335.14,414.79,201.7,192.7,0.906,1246727.6,1246727.6,45038,0,0,0,L,1122011218,1,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545818,320264.00
03/25/2019 16:30,2,6.488,ACTIVE,221.64,367.00,60.043,1553545804,"201051344000469","174011545737251",30.97,14.00,0,342.05,419.60,203.4,194.4,0.932,1225322.7,1225322.7,13330,0,0,0,L,1122011218,1,125.17,126.30,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545819,320265.00
03/25/2019 16:30,2,6.676,ACTIVE,218.71,367.00,60.033,1553545804,"201051344000585","174011545737251",30.49,21.50,0,334.84,412.08,206.2,197.1,0.941,1245945.3,1245945.3,21261,0,0,0,L,1122011218,1,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545820,320266.00
03/25/2019 16:30,2,6.578,ACTIVE,221.87,371.21,60.012,1553545804,"201051344000853","174011545737251",30.99,19.50,0,341.15,419.30,206.4,197.3,0.932,1248665.4,1248665.4,12927,0,0,0,L,1122011218,1,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545821,320267.00
03/25/2019 16:30,2,6.652,ACTIVE,217.35,366.10,60.022,1553545804,"201051344001145","174011545737251",29.96,22.30,0,335.44,412.38,201.8,192.9,0.924,1248756.8,1248756.8,21178,0,0,0,L,1122011218,1,125.17,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545822,320268.00
03/25/2019 16:30,2,6.389,ACTIVE,218.26,365.19,60.033,1553545804,"201051344000438","174011545737251",30.36,23.80,0,334.84,411.18,196.4,187.7,0.910,1241386.6,1241386.6,21215,0,0,0,L,1122011218,1,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545823,320269.00
03/25/2019 16:30,2,6.457,ACTIVE,218.26,364.59,60.049,1553545804,"201051344001135","174011545737251",30.34,24.80,0,334.24,409.98,198.3,189.5,0.875,1228411.4,1228411.4,21168,0,0,0,L,1122011218,1,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545824,320270.00
03/25/2019 16:30,2,6.525,ACTIVE,221.42,369.10,60.043,1553545804,"201051344000983","174011545737251",30.97,17.30,0,342.35,418.70,204.6,195.6,0.924,1246871.6,1246871.6,12934,0,0,0,L,1122011218,1,125.40,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545825,320271.00
03/25/2019 16:30,2,6.453,ACTIVE,218.48,365.49,60.033,1553545804,"201051344001203","174011545737251",30.65,26.30,0,336.34,411.18,200.4,191.5,0.928,1236074.4,1236074.4,21220,0,0,0,L,1122011218,1,126.07,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545826,320272.00
03/25/2019 16:30,2,6.420,ACTIVE,217.13,362.49,59.996,1553545804,"201051344001230","174011545737251",30.49,22.50,0,337.24,412.68,198.2,189.4,0.910,1233187.1,1233187.1,21033,0,0,0,L,1122011218,1,125.17,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545827,320273.00
03/25/2019 16:30,2,6.379,ACTIVE,217.35,363.99,60.054,1553545804,"201051344000646","174011545737251",30.59,23.00,0,335.74,411.78,197.6,188.8,0.910,1226193.8,1226193.8,21187,0,0,0,L,1122011218,1,125.62,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545828,320274.00
03/25/2019 16:30,2,6.598,ACTIVE,220.29,367.60,60.033,1553545804,"201051344000867","174011545737251",30.08,21.30,0,339.34,415.09,200.9,192.0,0.893,1224306.7,1224306.7,45111,0,0,0,L,1122011218,1,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545829,320275.00
03/25/2019 16:30,2,6.582,ACTIVE,220.29,369.40,60.043,1553545804,"201051344000633","174011545737251",30.14,24.00,0,341.45,416.89,200.8,191.9,0.915,1223076.7,1223076.7,45163,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545830,320276.00
03/25/2019 16:30,2,6.291,ACTIVE,217.58,364.59,60.043,1553545804,"201051344000955","174011545737251",30.69,27.80,0,336.94,409.38,195.5,186.8,0.897,1245808.6,1245808.6,21209,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545831,320277.00
03/25/2019 16:30,2,6.547,ACTIVE,220.74,369.70,60.038,1553545804,"201051344000648","174011545737251",30.32,18.70,0,343.25,418.09,201.0,192.0,0.932,1236951.3,1236951.3,44668,0,0,0,L,1122011218,1,124.72,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545831,320278.00
03/25/2019 16:30,2,6.684,ACTIVE,221.19,369.70,60.038,1553545804,"201051344000645","174011545737251",30.14,19.80,0,342.65,418.39,204.0,194.9,0.893,1241615.4,1241615.4,44630,0,0,0,L,1122011218,1,125.62,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545832,320279.00
03/25/2019 16:30,2,6.594,ACTIVE,221.42,369.10,60.049,1553545804,"201051344000569","174011545737251",30.85,17.80,0,342.05,419.30,205.8,196.7,0.941,1257596.0,1257596.0,12849,0,0,0,L,1122011218,1,124.94,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545833,320280.00
03/25/2019 16:30,2,6.598,ACTIVE,221.42,376.31,60.012,1553545804,"179051228000119","174011545737251",31.05,23.00,0,341.75,418.39,207.3,198.1,0.968,44879.4,44879.4,12927,0,0,0,L,46974696,1,125.62,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553545835,320281.00
03/25/2019 16:45,2,6.062,ACTIVE,221.19,367.30,60.028,1553546704,"201051344000579","174011545737251",30.38,21.50,0,342.65,412.68,186.4,178.0,0.853,1257411.6,1257411.6,13300,0,0,0,L,1122011218,1,125.17,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546705,320282.00
