ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 16:45,2,6.064,ACTIVE,218.26,361.59,60.017,1553546704,"201051344001025","174011545737251",30.87,27.30,0,335.74,406.97,189.5,181.0,0.826,1239881.9,1239881.9,21223,0,0,0,L,1122011218,1,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546706,320283.00
03/25/2019 16:45,2,5.908,ACTIVE,218.71,362.49,60.038,1553546704,"201051344001093","174011545737251",30.85,20.00,0,336.34,406.37,184.6,176.3,0.831,1224030.4,1224030.4,21246,0,0,0,L,1122011218,1,125.62,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546707,320284.00
03/25/2019 16:45,2,6.113,ACTIVE,220.97,366.40,60.033,1553546704,"201051344000458","174011545737251",30.75,18.70,0,342.05,414.49,190.3,181.8,0.884,1240766.3,1240766.3,13040,0,0,0,L,1122011218,1,125.40,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546708,320285.00
03/25/2019 16:45,2,6.008,ACTIVE,217.35,359.78,59.996,1553546704,"201051344000890","174011545737251",30.36,24.30,0,337.54,408.48,184.6,176.2,0.831,1238547.1,1238547.1,21169,0,0,0,L,1122011218,1,125.17,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546709,320286.00
03/25/2019 16:45,2,6.129,ACTIVE,220.97,363.39,60.017,1553546704,"201051344000988","174011545737251",19.92,14.70,0,342.95,393.15,123.6,117.4,0.566,960696.7,960696.7,13393,0,0,0,L,1122011218,1,125.17,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546710,320287.00
03/25/2019 16:45,2,5.994,ACTIVE,218.71,363.99,60.038,1553546704,"201051344000582","174011545737251",30.42,21.50,0,335.44,409.38,184.5,176.2,0.862,1217936.6,1217936.6,21145,0,0,0,L,1122011218,1,125.62,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546710,320288.00
03/25/2019 16:45,2,6.084,ACTIVE,219.84,365.49,60.017,1553546704,"201051344000868","174011545737251",30.79,15.30,0,336.94,413.59,189.7,181.2,0.853,1225829.6,1225829.6,45092,0,0,0,L,1122011218,1,124.49,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546711,320289.00
03/25/2019 16:45,2,6.100,ACTIVE,220.97,367.90,60.028,1553546704,"201051344000576","174011545737251",30.59,17.00,0,342.35,414.19,189.1,180.6,0.862,1244044.4,1244044.4,17127,0,0,0,L,1122011218,1,125.17,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546712,320290.00
03/25/2019 16:45,2,5.984,ACTIVE,220.97,367.30,60.038,1553546704,"201051344001158","174011545737251",30.57,17.80,0,342.65,412.98,185.3,176.9,0.853,1221126.3,1221126.3,13348,0,0,0,L,1122011218,1,125.17,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546713,320291.00
03/25/2019 16:45,2,6.129,ACTIVE,218.48,362.79,60.022,1553546704,"201051344000917","174011545737251",30.38,25.30,0,335.74,406.37,188.5,180.0,0.862,1235968.3,1235968.3,21017,0,0,0,L,1122011218,1,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546714,320292.00
03/25/2019 16:45,2,5.930,ACTIVE,217.80,355.88,60.038,1553546704,"201051344000417","174011545737251",19.82,23.00,0,338.44,386.83,119.0,113.0,0.557,995625.0,995625.0,21241,0,0,0,L,1122011218,1,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546715,320293.00
03/25/2019 16:45,2,5.967,ACTIVE,217.35,362.79,59.996,1553546704,"201051344000685","174011545737251",30.65,21.30,0,335.74,406.97,185.2,176.8,0.888,1240473.0,1240473.0,21227,0,0,0,L,1122011218,1,125.85,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546716,320294.00
03/25/2019 16:45,2,6.072,ACTIVE,218.71,363.39,60.043,1553546704,"201051344000651","174011545737251",30.40,21.50,0,336.94,408.48,186.9,178.5,0.844,1233096.8,1233096.8,21209,0,0,0,L,1122011218,1,126.07,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546717,320295.00
03/25/2019 16:45,2,6.041,ACTIVE,218.93,365.49,60.033,1553546704,"201051344000594","174011545737251",30.79,26.30,0,335.74,412.08,188.3,179.8,0.835,1246774.3,1246774.3,45039,0,0,0,L,1122011218,1,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546718,320296.00
03/25/2019 16:45,2,5.977,ACTIVE,221.19,368.50,60.043,1553546704,"201051344000469","174011545737251",31.19,12.70,0,342.65,414.49,188.6,180.1,0.875,1225369.5,1225369.5,13331,0,0,0,L,1122011218,1,124.72,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546719,320297.00
03/25/2019 16:45,2,6.178,ACTIVE,218.71,363.69,60.059,1553546704,"201051344000585","174011545737251",30.79,19.80,0,336.04,409.08,192.6,184.0,0.879,1245992.9,1245992.9,21262,0,0,0,L,1122011218,1,125.40,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546720,320298.00
03/25/2019 16:45,2,6.070,ACTIVE,221.64,369.40,60.028,1553546704,"201051344000853","174011545737251",31.31,17.30,0,342.35,413.29,192.5,183.9,0.879,1248713.1,1248713.1,12928,0,0,0,L,1122011218,1,125.85,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546721,320299.00
03/25/2019 16:45,2,6.059,ACTIVE,217.58,363.99,60.033,1553546704,"201051344001145","174011545737251",30.73,21.30,0,335.74,408.48,188.6,180.1,0.862,1248803.5,1248803.5,21179,0,0,0,L,1122011218,1,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546722,320300.00
03/25/2019 16:45,2,5.875,ACTIVE,218.26,363.09,60.081,1553546704,"201051344000438","174011545737251",30.81,22.50,0,336.64,406.67,183.4,175.1,0.835,1241432.0,1241432.0,21216,0,0,0,L,1122011218,1,125.62,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546723,320301.00
03/25/2019 16:45,2,5.934,ACTIVE,218.48,363.99,60.043,1553546704,"201051344001135","174011545737251",30.73,24.80,0,335.14,409.08,184.7,176.3,0.835,1228457.2,1228457.2,21169,0,0,0,L,1122011218,1,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546724,320302.00
03/25/2019 16:45,2,6.105,ACTIVE,220.74,367.60,60.033,1553546704,"201051344000983","174011545737251",30.81,17.00,0,342.65,415.69,190.5,181.9,0.879,1246918.9,1246918.9,12935,0,0,0,L,1122011218,1,125.17,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546725,320303.00
03/25/2019 16:45,2,6.023,ACTIVE,218.71,363.99,60.033,1553546704,"201051344001203","174011545737251",30.59,25.00,0,337.24,407.27,186.5,178.1,0.866,1236120.7,1236120.7,21221,0,0,0,L,1122011218,1,126.07,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546726,320304.00
03/25/2019 16:45,2,6.002,ACTIVE,217.35,362.79,60.038,1553546704,"201051344001230","174011545737251",30.28,20.70,0,337.84,409.08,183.9,175.6,0.826,1233232.9,1233232.9,21034,0,0,0,L,1122011218,1,125.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546727,320305.00
03/25/2019 16:45,2,5.988,ACTIVE,217.58,362.79,60.038,1553546704,"201051344000646","174011545737251",30.34,22.00,0,335.74,408.18,183.8,175.5,0.849,1226239.4,1226239.4,21188,0,0,0,L,1122011218,1,125.40,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546728,320306.00
03/25/2019 16:45,2,5.973,ACTIVE,219.84,365.49,60.038,1553546704,"201051344000867","174011545737251",30.95,20.30,0,336.94,412.98,187.0,178.5,0.835,1224353.1,1224353.1,45112,0,0,0,L,1122011218,1,125.17,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546729,320307.00
03/25/2019 16:45,2,6.033,ACTIVE,220.06,368.20,60.038,1553546704,"201051344000633","174011545737251",30.61,22.50,0,342.35,412.98,187.0,178.6,0.875,1223123.1,1223123.1,45164,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546730,320308.00
03/25/2019 16:45,2,5.824,ACTIVE,217.58,361.59,60.033,1553546704,"201051344000955","174011545737251",30.81,26.30,0,336.64,406.07,181.8,173.5,0.809,1245853.7,1245853.7,21210,0,0,0,L,1122011218,1,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546731,320309.00
03/25/2019 16:45,2,6.023,ACTIVE,220.29,365.80,60.043,1553546704,"201051344000648","174011545737251",30.63,17.50,0,342.95,414.79,186.8,178.3,0.835,1236997.7,1236997.7,44669,0,0,0,L,1122011218,1,124.49,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546731,320310.00
03/25/2019 16:45,2,6.113,ACTIVE,220.74,367.30,60.033,1553546704,"201051344000645","174011545737251",30.69,18.70,0,343.25,414.79,190.0,181.5,0.853,1241662.5,1241662.5,44631,0,0,0,L,1122011218,1,125.40,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546732,320311.00
03/25/2019 16:45,2,6.123,ACTIVE,220.74,366.10,60.038,1553546704,"201051344000569","174011545737251",30.83,15.80,0,342.65,415.09,191.1,182.5,0.866,1257643.5,1257643.5,12850,0,0,0,L,1122011218,1,124.72,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546733,320312.00
03/25/2019 16:45,2,6.076,ACTIVE,220.74,373.01,60.022,1553546704,"179051228000119","174011545737251",31.29,21.80,0,341.75,415.39,192.6,184.0,0.897,44927.2,44927.2,12928,0,0,0,L,46974696,1,125.17,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553546734,320313.00
03/25/2019 17:00,2,5.441,ACTIVE,220.74,365.19,60.022,1553547604,"201051344000579","174011545737251",31.01,19.50,0,343.55,409.68,171.0,163.1,0.782,1257454.2,1257454.2,13301,0,0,0,L,1122011218,1,125.40,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547605,320314.00
03/25/2019 17:00,2,5.578,ACTIVE,217.80,361.29,59.996,1553547604,"201051344001025","174011545737251",30.81,26.30,0,336.94,403.97,174.1,166.1,0.778,1239925.3,1239925.3,21224,0,0,0,L,1122011218,1,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547606,320315.00
03/25/2019 17:00,2,5.408,ACTIVE,217.58,360.69,60.028,1553547604,"201051344001093","174011545737251",30.73,19.80,0,336.64,402.46,168.3,160.5,0.760,1224072.6,1224072.6,21247,0,0,0,L,1122011218,1,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547607,320316.00
03/25/2019 17:00,2,5.547,ACTIVE,220.29,364.29,60.006,1553547604,"201051344000458","174011545737251",31.11,16.70,0,343.85,410.58,174.8,166.8,0.813,1240809.9,1240809.9,13041,0,0,0,L,1122011218,1,125.40,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547608,320317.00
03/25/2019 17:00,2,5.490,ACTIVE,216.45,359.18,59.980,1553547604,"201051344000890","174011545737251",30.49,22.30,0,338.44,403.97,169.6,161.8,0.778,1238589.4,1238589.4,21170,0,0,0,L,1122011218,1,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547609,320318.00
03/25/2019 17:00,2,5.533,ACTIVE,220.52,360.08,60.043,1553547604,"201051344000988","174011545737251",20.24,14.00,0,342.65,390.74,113.3,107.5,0.517,960724.8,960724.8,13394,0,0,0,L,1122011218,1,125.17,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547610,320319.00
03/25/2019 17:00,2,5.486,ACTIVE,218.03,359.48,59.975,1553547604,"201051344000582","174011545737251",30.45,21.00,0,336.34,404.87,169.2,161.4,0.760,1217978.8,1217978.8,21146,0,0,0,L,1122011218,1,125.17,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547611,320320.00
03/25/2019 17:00,2,5.525,ACTIVE,219.39,363.09,60.012,1553547604,"201051344000868","174011545737251",30.99,14.30,0,336.64,405.77,173.3,165.4,0.778,1225872.9,1225872.9,45093,0,0,0,L,1122011218,1,124.72,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547612,320321.00
03/25/2019 17:00,2,5.494,ACTIVE,220.97,365.80,59.975,1553547604,"201051344000576","174011545737251",31.11,15.80,0,343.25,410.28,173.1,165.1,0.795,1244087.5,1244087.5,17128,0,0,0,L,1122011218,1,125.40,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547613,320322.00
03/25/2019 17:00,2,5.445,ACTIVE,220.74,363.99,60.006,1553547604,"201051344001158","174011545737251",30.73,16.00,0,343.25,409.08,169.4,161.6,0.782,1221168.7,1221168.7,13349,0,0,0,L,1122011218,1,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547614,320323.00
03/25/2019 17:00,2,5.594,ACTIVE,217.58,359.78,60.006,1553547604,"201051344000917","174011545737251",30.59,25.30,0,335.74,403.07,173.2,165.2,0.800,1236011.4,1236011.4,21018,0,0,0,L,1122011218,1,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547615,320324.00
03/25/2019 17:00,2,5.438,ACTIVE,216.90,354.37,60.017,1553547604,"201051344000417","174011545737251",19.82,21.50,0,338.44,383.53,109.2,103.5,0.513,995652.1,995652.1,21242,0,0,0,L,1122011218,1,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547615,320325.00
03/25/2019 17:00,2,5.482,ACTIVE,216.67,360.38,59.975,1553547604,"201051344000685","174011545737251",30.69,19.80,0,337.24,404.27,170.3,162.5,0.818,1240515.4,1240515.4,21228,0,0,0,L,1122011218,1,125.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547616,320326.00
03/25/2019 17:00,2,5.475,ACTIVE,217.80,361.89,60.006,1553547604,"201051344000651","174011545737251",30.91,19.80,0,336.34,403.67,171.4,163.5,0.773,1233139.5,1233139.5,21210,0,0,0,L,1122011218,1,125.62,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547617,320327.00
03/25/2019 17:00,2,5.469,ACTIVE,218.71,362.49,60.028,1553547604,"201051344000594","174011545737251",31.13,25.80,0,336.34,404.27,172.5,164.6,0.778,1246817.4,1246817.4,45040,0,0,0,L,1122011218,1,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547618,320328.00
03/25/2019 17:00,2,5.453,ACTIVE,220.52,365.49,60.012,1553547604,"201051344000469","174011545737251",31.29,12.30,0,343.25,410.88,172.7,164.8,0.809,1225412.6,1225412.6,13332,0,0,0,L,1122011218,1,124.72,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547619,320329.00
03/25/2019 17:00,2,5.660,ACTIVE,217.80,363.39,60.012,1553547604,"201051344000585","174011545737251",30.87,19.30,0,336.34,405.17,176.9,168.8,0.804,1246037.1,1246037.1,21263,0,0,0,L,1122011218,1,124.72,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547620,320330.00
03/25/2019 17:00,2,5.576,ACTIVE,220.74,366.40,59.969,1553547604,"201051344000853","174011545737251",31.21,16.30,0,343.25,410.28,176.2,168.2,0.804,1248757.1,1248757.1,12929,0,0,0,L,1122011218,1,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547621,320331.00
03/25/2019 17:00,2,5.539,ACTIVE,216.67,359.78,59.990,1553547604,"201051344001145","174011545737251",30.91,19.30,0,337.54,404.57,173.4,165.5,0.800,1248846.7,1248846.7,21180,0,0,0,L,1122011218,1,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547622,320332.00
03/25/2019 17:00,2,5.385,ACTIVE,217.35,362.19,59.975,1553547604,"201051344000438","174011545737251",30.81,22.50,0,336.64,402.77,167.9,160.2,0.773,1241473.9,1241473.9,21217,0,0,0,L,1122011218,1,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547623,320333.00
03/25/2019 17:00,2,5.426,ACTIVE,217.35,358.58,60.049,1553547604,"201051344001135","174011545737251",30.79,22.80,0,336.94,403.97,169.2,161.4,0.760,1228499.4,1228499.4,21170,0,0,0,L,1122011218,1,124.94,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547624,320334.00
03/25/2019 17:00,2,5.549,ACTIVE,220.29,363.09,60.006,1553547604,"201051344000983","174011545737251",31.13,15.30,0,342.65,410.28,174.9,166.9,0.813,1246962.5,1246962.5,12936,0,0,0,L,1122011218,1,125.17,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547625,320335.00
03/25/2019 17:00,2,5.467,ACTIVE,217.58,362.19,60.017,1553547604,"201051344001203","174011545737251",30.91,23.50,0,337.24,403.67,171.2,163.3,0.791,1236163.3,1236163.3,21222,0,0,0,L,1122011218,1,125.62,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547626,320336.00
03/25/2019 17:00,2,5.416,ACTIVE,216.45,357.68,60.012,1553547604,"201051344001230","174011545737251",30.79,19.80,0,337.24,403.97,168.9,161.1,0.778,1233275.0,1233275.0,21035,0,0,0,L,1122011218,1,124.72,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547627,320337.00
03/25/2019 17:00,2,5.416,ACTIVE,216.45,360.08,60.017,1553547604,"201051344000646","174011545737251",30.75,21.00,0,336.94,403.97,168.6,160.8,0.782,1226281.5,1226281.5,21189,0,0,0,L,1122011218,1,124.94,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547628,320338.00
03/25/2019 17:00,2,5.484,ACTIVE,219.39,362.19,60.012,1553547604,"201051344000867","174011545737251",30.89,18.00,0,336.94,404.57,171.4,163.5,0.769,1224395.8,1224395.8,45113,0,0,0,L,1122011218,1,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547629,320339.00
03/25/2019 17:00,2,5.379,ACTIVE,219.61,363.39,60.012,1553547604,"201051344000633","174011545737251",31.37,21.80,0,339.95,410.28,170.8,162.9,0.795,1223165.8,1223165.8,45165,0,0,0,L,1122011218,1,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547630,320340.00
03/25/2019 17:00,2,5.289,ACTIVE,216.45,358.28,60.012,1553547604,"201051344000955","174011545737251",31.01,25.30,0,338.44,402.46,166.1,158.4,0.765,1245895.1,1245895.1,21211,0,0,0,L,1122011218,1,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547630,320341.00
03/25/2019 17:00,2,5.408,ACTIVE,219.84,363.69,60.006,1553547604,"201051344000648","174011545737251",31.21,17.30,0,342.35,408.78,171.1,163.2,0.778,1237040.4,1237040.4,44670,0,0,0,L,1122011218,1,124.49,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547631,320342.00
03/25/2019 17:00,2,5.605,ACTIVE,220.29,364.89,60.012,1553547604,"201051344000645","174011545737251",30.59,17.50,0,343.85,410.58,173.5,165.6,0.769,1241705.8,1241705.8,44632,0,0,0,L,1122011218,1,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547632,320343.00
03/25/2019 17:00,2,5.508,ACTIVE,220.06,363.69,59.980,1553547604,"201051344000569","174011545737251",31.41,15.80,0,342.05,409.98,175.1,167.1,0.804,1257687.1,1257687.1,12851,0,0,0,L,1122011218,1,124.49,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547633,320344.00
03/25/2019 17:00,2,5.584,ACTIVE,220.52,370.00,60.022,1553547604,"179051228000119","174011545737251",31.29,20.70,0,342.05,410.58,176.9,168.8,0.831,44971.2,44971.2,12929,0,0,0,L,46974696,1,125.17,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553547634,320345.00
03/25/2019 17:15,2,4.959,ACTIVE,219.84,361.29,59.985,1553548504,"201051344000579","174011545737251",30.67,18.70,0,343.25,404.27,154.1,146.8,0.712,1257492.9,1257492.9,13302,0,0,0,L,1122011218,1,124.72,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548505,320346.00
03/25/2019 17:15,2,4.982,ACTIVE,216.90,356.48,60.028,1553548504,"201051344001025","174011545737251",31.15,25.00,0,337.84,399.46,157.1,149.7,0.689,1239964.8,1239964.8,21225,0,0,0,L,1122011218,1,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548506,320347.00
03/25/2019 17:15,2,4.838,ACTIVE,216.90,358.28,60.006,1553548504,"201051344001093","174011545737251",30.95,17.80,0,338.14,398.86,151.5,144.3,0.685,1224110.7,1224110.7,21248,0,0,0,L,1122011218,1,124.72,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548507,320348.00
03/25/2019 17:15,2,5.033,ACTIVE,219.61,361.59,59.985,1553548504,"201051344000458","174011545737251",30.81,16.30,0,340.85,403.97,157.1,149.7,0.738,1240849.5,1240849.5,13042,0,0,0,L,1122011218,1,124.94,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548508,320349.00
03/25/2019 17:15,2,4.918,ACTIVE,216.22,356.78,60.001,1553548504,"201051344000890","174011545737251",30.77,21.50,0,337.84,398.56,153.2,146.0,0.703,1238627.8,1238627.8,21171,0,0,0,L,1122011218,1,124.72,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548509,320350.00
03/25/2019 17:15,2,5.012,ACTIVE,219.39,357.68,59.975,1553548504,"201051344000988","174011545737251",20.06,13.70,0,342.65,386.23,101.9,96.4,0.464,960750.3,960750.3,13395,0,0,0,L,1122011218,1,124.49,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548510,320351.00
03/25/2019 17:15,2,4.965,ACTIVE,217.58,358.88,60.006,1553548504,"201051344000582","174011545737251",30.36,20.00,0,337.24,400.96,152.6,145.4,0.698,1218017.2,1218017.2,21147,0,0,0,L,1122011218,1,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548510,320352.00
03/25/2019 17:15,2,4.943,ACTIVE,218.48,362.19,60.006,1553548504,"201051344000868","174011545737251",31.03,14.00,0,337.54,399.76,155.3,148.0,0.703,1225912.1,1225912.1,45094,0,0,0,L,1122011218,1,124.04,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548511,320353.00
03/25/2019 17:15,2,4.971,ACTIVE,219.84,361.29,60.001,1553548504,"201051344000576","174011545737251",30.83,14.70,0,342.95,405.17,155.1,147.8,0.716,1244126.7,1244126.7,17129,0,0,0,L,1122011218,1,124.94,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548512,320354.00
03/25/2019 17:15,2,4.910,ACTIVE,219.84,361.29,60.012,1553548504,"201051344001158","174011545737251",30.63,15.50,0,342.35,402.46,152.3,145.1,0.707,1221207.0,1221207.0,13350,0,0,0,L,1122011218,1,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548513,320355.00
03/25/2019 17:15,2,5.053,ACTIVE,217.13,358.88,60.001,1553548504,"201051344000917","174011545737251",30.59,23.30,0,337.54,399.76,156.7,149.3,0.734,1236050.7,1236050.7,21019,0,0,0,L,1122011218,1,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548514,320356.00
03/25/2019 17:15,2,4.867,ACTIVE,216.67,352.27,59.980,1553548504,"201051344000417","174011545737251",20.04,20.70,0,337.84,380.52,98.7,93.3,0.464,995676.7,995676.7,21243,0,0,0,L,1122011218,1,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548515,320357.00
03/25/2019 17:15,2,4.941,ACTIVE,216.22,358.58,60.001,1553548504,"201051344000685","174011545737251",30.71,18.70,0,338.74,399.16,153.7,146.4,0.734,1240554.0,1240554.0,21229,0,0,0,L,1122011218,1,124.94,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548516,320358.00
03/25/2019 17:15,2,4.975,ACTIVE,217.58,358.28,59.996,1553548504,"201051344000651","174011545737251",30.77,19.30,0,337.24,399.16,155.0,147.7,0.707,1233178.4,1233178.4,21211,0,0,0,L,1122011218,1,125.40,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548517,320359.00
03/25/2019 17:15,2,4.943,ACTIVE,218.03,359.78,59.990,1553548504,"201051344000594","174011545737251",31.01,24.30,0,336.94,400.96,155.2,147.9,0.707,1246856.4,1246856.4,45041,0,0,0,L,1122011218,1,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548518,320360.00
03/25/2019 17:15,2,4.893,ACTIVE,219.84,361.59,60.022,1553548504,"201051344000469","174011545737251",31.25,11.30,0,339.95,404.27,154.9,147.6,0.725,1225451.7,1225451.7,13333,0,0,0,L,1122011218,1,124.27,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548519,320361.00
03/25/2019 17:15,2,5.057,ACTIVE,217.58,358.88,60.001,1553548504,"201051344000585","174011545737251",31.29,17.50,0,337.84,401.56,160.2,152.7,0.734,1246077.3,1246077.3,21264,0,0,0,L,1122011218,1,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548520,320362.00
03/25/2019 17:15,2,4.982,ACTIVE,220.06,361.89,59.996,1553548504,"201051344000853","174011545737251",31.29,16.00,0,344.15,406.37,157.8,150.4,0.720,1248796.9,1248796.9,12930,0,0,0,L,1122011218,1,125.17,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548521,320363.00
03/25/2019 17:15,2,4.996,ACTIVE,216.22,357.68,59.996,1553548504,"201051344001145","174011545737251",31.01,18.70,0,338.74,400.36,156.9,149.5,0.720,1248886.0,1248886.0,21181,0,0,0,L,1122011218,1,124.27,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548522,320364.00
03/25/2019 17:15,2,4.809,ACTIVE,216.90,358.28,59.990,1553548504,"201051344000438","174011545737251",31.07,21.80,0,338.74,398.86,151.2,144.0,0.703,1241512.0,1241512.0,21218,0,0,0,L,1122011218,1,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548523,320365.00
03/25/2019 17:15,2,4.834,ACTIVE,216.90,357.08,60.028,1553548504,"201051344001135","174011545737251",31.13,21.50,0,336.94,398.56,152.3,145.0,0.694,1228537.7,1228537.7,21171,0,0,0,L,1122011218,1,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548524,320366.00
03/25/2019 17:15,2,4.971,ACTIVE,219.61,359.78,59.996,1553548504,"201051344000983","174011545737251",31.23,15.50,0,338.74,402.77,157.1,149.7,0.729,1247002.1,1247002.1,12937,0,0,0,L,1122011218,1,124.72,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548525,320367.00
03/25/2019 17:15,2,4.916,ACTIVE,217.13,358.58,60.006,1553548504,"201051344001203","174011545737251",30.89,21.80,0,336.94,399.46,153.7,146.4,0.716,1236202.0,1236202.0,21223,0,0,0,L,1122011218,1,125.40,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548526,320368.00
03/25/2019 17:15,2,4.844,ACTIVE,216.22,356.18,59.985,1553548504,"201051344001230","174011545737251",31.01,18.70,0,333.63,395.25,152.2,145.0,0.703,1233313.2,1233313.2,21036,0,0,0,L,1122011218,1,124.72,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548526,320369.00
03/25/2019 17:15,2,4.828,ACTIVE,216.22,357.68,60.001,1553548504,"201051344000646","174011545737251",31.07,20.70,0,337.24,399.16,151.9,144.7,0.716,1226319.7,1226319.7,21190,0,0,0,L,1122011218,1,124.72,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548527,320370.00
03/25/2019 17:15,2,4.973,ACTIVE,218.93,359.18,59.985,1553548504,"201051344000867","174011545737251",30.51,17.00,0,338.14,399.16,153.6,146.3,0.694,1224434.6,1224434.6,45114,0,0,0,L,1122011218,1,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548528,320371.00
03/25/2019 17:15,2,4.934,ACTIVE,218.93,361.29,60.001,1553548504,"201051344000633","174011545737251",30.79,20.00,0,340.25,402.16,154.0,146.7,0.725,1223204.6,1223204.6,45166,0,0,0,L,1122011218,1,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548529,320372.00
03/25/2019 17:15,2,4.748,ACTIVE,216.22,355.28,60.001,1553548504,"201051344000955","174011545737251",31.03,23.80,0,337.84,394.05,149.2,142.1,0.689,1245932.7,1245932.7,21212,0,0,0,L,1122011218,1,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548530,320373.00
03/25/2019 17:15,2,4.914,ACTIVE,219.39,361.89,60.038,1553548504,"201051344000648","174011545737251",30.89,16.30,0,339.04,402.77,153.7,146.5,0.698,1237079.1,1237079.1,44671,0,0,0,L,1122011218,1,124.27,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548531,320374.00
03/25/2019 17:15,2,4.996,ACTIVE,219.61,360.99,60.001,1553548504,"201051344000645","174011545737251",30.83,16.30,0,341.75,403.37,155.9,148.5,0.698,1241745.1,1241745.1,44633,0,0,0,L,1122011218,1,124.94,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548532,320375.00
03/25/2019 17:15,2,4.973,ACTIVE,219.61,361.59,60.012,1553548504,"201051344000569","174011545737251",31.11,15.00,0,338.74,402.77,156.6,149.2,0.716,1257726.7,1257726.7,12852,0,0,0,L,1122011218,1,124.49,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548533,320376.00
03/25/2019 17:15,2,5.023,ACTIVE,219.61,367.00,60.006,1553548504,"179051228000119","174011545737251",31.21,20.00,0,341.15,406.37,158.8,151.3,0.742,45011.2,45011.2,12930,0,0,0,L,46974696,1,124.72,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553548534,320377.00
03/25/2019 17:30,2,4.338,ACTIVE,219.61,360.08,60.001,1553549404,"201051344000579","174011545737251",31.13,17.50,0,339.95,396.75,136.8,130.1,0.628,1257527.5,1257527.5,13303,0,0,0,L,1122011218,1,124.94,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549405,320378.00
03/25/2019 17:30,2,4.412,ACTIVE,216.90,354.97,60.006,1553549404,"201051344001025","174011545737251",31.31,24.30,0,338.44,392.25,140.0,133.2,0.614,1240000.1,1240000.1,21226,0,0,0,L,1122011218,1,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549406,320379.00
03/25/2019 17:30,2,4.229,ACTIVE,216.90,356.18,60.006,1553549404,"201051344001093","174011545737251",31.31,17.50,0,337.84,393.75,134.2,127.6,0.605,1224144.7,1224144.7,21249,0,0,0,L,1122011218,1,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549407,320380.00
03/25/2019 17:30,2,4.434,ACTIVE,219.39,359.78,60.006,1553549404,"201051344000458","174011545737251",31.07,16.30,0,339.65,397.96,139.4,132.7,0.658,1240884.7,1240884.7,13043,0,0,0,L,1122011218,1,124.94,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549408,320381.00
03/25/2019 17:30,2,4.322,ACTIVE,216.00,354.67,60.012,1553549404,"201051344000890","174011545737251",31.11,20.00,0,337.84,390.44,136.2,129.6,0.623,1238662.2,1238662.2,21172,0,0,0,L,1122011218,1,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549409,320382.00
03/25/2019 17:30,2,4.406,ACTIVE,219.39,356.48,60.012,1553549404,"201051344000988","174011545737251",20.24,13.30,0,341.45,382.33,90.3,85.2,0.415,960773.0,960773.0,13396,0,0,0,L,1122011218,1,124.72,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549409,320383.00
03/25/2019 17:30,2,4.357,ACTIVE,217.35,356.18,60.012,1553549404,"201051344000582","174011545737251",30.75,19.30,0,339.04,395.25,135.8,129.1,0.614,1218051.5,1218051.5,21148,0,0,0,L,1122011218,1,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549410,320384.00
03/25/2019 17:30,2,4.383,ACTIVE,218.48,358.28,59.990,1553549404,"201051344000868","174011545737251",30.99,13.00,0,337.24,395.25,137.5,130.8,0.619,1225946.9,1225946.9,45095,0,0,0,L,1122011218,1,124.27,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549411,320385.00
03/25/2019 17:30,2,4.357,ACTIVE,219.61,362.19,60.038,1553549404,"201051344000576","174011545737251",31.11,14.00,0,342.65,398.86,137.2,130.5,0.628,1244161.4,1244161.4,17130,0,0,0,L,1122011218,1,124.94,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549412,320386.00
03/25/2019 17:30,2,4.277,ACTIVE,219.61,360.69,60.012,1553549404,"201051344001158","174011545737251",31.15,14.70,0,338.74,395.25,134.9,128.3,0.623,1221241.2,1221241.2,13351,0,0,0,L,1122011218,1,124.72,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549413,320387.00
03/25/2019 17:30,2,4.418,ACTIVE,217.13,356.48,60.006,1553549404,"201051344000917","174011545737251",31.15,21.50,0,337.84,394.05,139.4,132.6,0.645,1236085.9,1236085.9,21020,0,0,0,L,1122011218,1,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549414,320388.00
03/25/2019 17:30,2,4.271,ACTIVE,216.45,350.77,60.001,1553549404,"201051344000417","174011545737251",20.32,19.80,0,338.14,374.51,87.9,82.9,0.407,995698.7,995698.7,21244,0,0,0,L,1122011218,1,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549415,320389.00
03/25/2019 17:30,2,4.352,ACTIVE,216.22,355.88,60.012,1553549404,"201051344000685","174011545737251",31.01,18.30,0,337.54,392.25,136.6,130.0,0.654,1240588.5,1240588.5,21230,0,0,0,L,1122011218,1,124.94,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549416,320390.00
03/25/2019 17:30,2,4.359,ACTIVE,217.35,357.38,60.006,1553549404,"201051344000651","174011545737251",31.17,18.30,0,339.34,394.95,137.7,131.0,0.628,1233213.1,1233213.1,21212,0,0,0,L,1122011218,1,125.17,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549417,320391.00
03/25/2019 17:30,2,4.371,ACTIVE,218.03,358.88,60.049,1553549404,"201051344000594","174011545737251",31.11,22.80,0,337.84,395.25,137.8,131.0,0.623,1246891.3,1246891.3,45042,0,0,0,L,1122011218,1,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549418,320392.00
03/25/2019 17:30,2,4.328,ACTIVE,219.61,360.08,60.006,1553549404,"201051344000469","174011545737251",31.21,11.30,0,339.34,395.55,136.9,130.2,0.641,1225486.3,1225486.3,13334,0,0,0,L,1122011218,1,124.49,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549419,320393.00
03/25/2019 17:30,2,4.504,ACTIVE,217.13,357.08,60.028,1553549404,"201051344000585","174011545737251",31.41,17.80,0,338.74,395.55,143.4,136.5,0.658,1246113.4,1246113.4,21265,0,0,0,L,1122011218,1,124.49,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549420,320394.00
03/25/2019 17:30,2,4.424,ACTIVE,219.84,361.29,59.996,1553549404,"201051344000853","174011545737251",31.29,14.70,0,343.25,398.86,140.2,133.4,0.636,1248832.4,1248832.4,12931,0,0,0,L,1122011218,1,125.40,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549421,320395.00
03/25/2019 17:30,2,4.449,ACTIVE,216.22,355.88,60.001,1553549404,"201051344001145","174011545737251",30.97,17.00,0,338.44,391.64,139.6,132.8,0.650,1248921.3,1248921.3,21182,0,0,0,L,1122011218,1,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549422,320396.00
03/25/2019 17:30,2,4.301,ACTIVE,216.90,355.88,60.006,1553549404,"201051344000438","174011545737251",30.75,21.00,0,339.04,391.34,134.0,127.4,0.614,1241545.9,1241545.9,21219,0,0,0,L,1122011218,1,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549423,320397.00
03/25/2019 17:30,2,4.314,ACTIVE,216.90,354.67,60.038,1553549404,"201051344001135","174011545737251",31.07,21.80,0,337.54,391.04,135.8,129.1,0.597,1228572.0,1228572.0,21172,0,0,0,L,1122011218,1,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549424,320398.00
03/25/2019 17:30,2,4.410,ACTIVE,219.39,361.29,60.006,1553549404,"201051344000983","174011545737251",31.23,14.30,0,338.44,395.85,139.4,132.7,0.645,1247037.4,1247037.4,12938,0,0,0,L,1122011218,1,124.94,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549425,320399.00
03/25/2019 17:30,2,4.316,ACTIVE,217.13,355.88,59.985,1553549404,"201051344001203","174011545737251",31.21,23.00,0,336.94,393.15,136.5,129.8,0.619,1236236.6,1236236.6,21224,0,0,0,L,1122011218,1,125.40,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549426,320400.00
03/25/2019 17:30,2,4.264,ACTIVE,216.22,354.07,60.012,1553549404,"201051344001230","174011545737251",31.21,17.00,0,334.84,389.24,134.8,128.2,0.623,1233347.3,1233347.3,21037,0,0,0,L,1122011218,1,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549426,320401.00
03/25/2019 17:30,2,4.301,ACTIVE,216.22,355.88,59.996,1553549404,"201051344000646","174011545737251",31.07,19.00,0,336.34,389.84,135.3,128.7,0.632,1226353.8,1226353.8,21191,0,0,0,L,1122011218,1,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549427,320402.00
03/25/2019 17:30,2,4.361,ACTIVE,218.93,358.58,60.001,1553549404,"201051344000867","174011545737251",30.87,16.70,0,337.84,394.65,136.4,129.7,0.605,1224469.1,1224469.1,45115,0,0,0,L,1122011218,1,124.72,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549428,320403.00
03/25/2019 17:30,2,4.318,ACTIVE,218.93,359.48,60.017,1553549404,"201051344000633","174011545737251",31.23,18.70,0,338.44,397.66,136.6,129.9,0.628,1223239.1,1223239.1,45167,0,0,0,L,1122011218,1,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549429,320404.00
03/25/2019 17:30,2,4.164,ACTIVE,216.00,354.37,59.996,1553549404,"201051344000955","174011545737251",31.33,23.30,0,337.54,387.74,132.0,125.5,0.610,1245966.2,1245966.2,21213,0,0,0,L,1122011218,1,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549430,320405.00
03/25/2019 17:30,2,4.363,ACTIVE,218.93,359.18,60.001,1553549404,"201051344000648","174011545737251",30.79,15.80,0,339.04,395.25,136.2,129.5,0.623,1237113.6,1237113.6,44672,0,0,0,L,1122011218,1,124.04,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549431,320406.00
03/25/2019 17:30,2,4.381,ACTIVE,219.39,359.78,60.033,1553549404,"201051344000645","174011545737251",31.13,15.50,0,341.15,395.55,138.2,131.5,0.628,1241780.1,1241780.1,44634,0,0,0,L,1122011218,1,124.94,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549432,320407.00
03/25/2019 17:30,2,4.352,ACTIVE,219.16,359.78,60.006,1553549404,"201051344000569","174011545737251",31.55,14.30,0,338.14,395.55,139.0,132.3,0.641,1257761.9,1257761.9,12853,0,0,0,L,1122011218,1,124.27,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549433,320408.00
03/25/2019 17:30,2,4.371,ACTIVE,219.39,365.80,60.001,1553549404,"179051228000119","174011545737251",31.75,19.00,0,342.35,401.26,140.5,133.7,0.654,45021.5,45021.5,12931,0,0,0,L,46974696,1,124.94,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553549434,320409.00
03/25/2019 17:45,2,3.703,ACTIVE,218.03,354.97,60.022,1553550304,"201051344000579","174011545737251",31.51,15.50,0,339.65,389.84,118.2,112.1,0.548,1257557.8,1257557.8,13304,0,0,0,L,1122011218,1,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550305,320410.00
03/25/2019 17:45,2,3.811,ACTIVE,216.22,352.87,60.033,1553550304,"201051344001025","174011545737251",31.41,22.50,0,337.54,385.93,121.2,115.1,0.535,1240031.2,1240031.2,21227,0,0,0,L,1122011218,1,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550306,320411.00
03/25/2019 17:45,2,3.615,ACTIVE,216.22,354.07,60.028,1553550304,"201051344001093","174011545737251",31.49,16.30,0,338.14,386.83,115.2,109.3,0.521,1224174.3,1224174.3,21250,0,0,0,L,1122011218,1,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550307,320412.00
03/25/2019 17:45,2,3.775,ACTIVE,217.80,355.88,60.006,1553550304,"201051344000458","174011545737251",31.53,14.70,0,339.34,391.04,120.5,114.4,0.566,1240915.7,1240915.7,13044,0,0,0,L,1122011218,1,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550308,320413.00
03/25/2019 17:45,2,3.723,ACTIVE,215.54,351.37,60.022,1553550304,"201051344000890","174011545737251",31.19,19.00,0,335.44,385.03,117.6,111.6,0.535,1238692.4,1238692.4,21173,0,0,0,L,1122011218,1,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550309,320414.00
03/25/2019 17:45,2,3.793,ACTIVE,217.80,353.17,60.017,1553550304,"201051344000988","174011545737251",20.34,12.00,0,339.34,377.22,78.1,73.5,0.362,960792.8,960792.8,13397,0,0,0,L,1122011218,1,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550310,320415.00
03/25/2019 17:45,2,3.756,ACTIVE,216.45,354.07,60.028,1553550304,"201051344000582","174011545737251",30.85,18.30,0,338.14,388.94,117.4,111.4,0.539,1218081.6,1218081.6,21149,0,0,0,L,1122011218,1,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550311,320416.00
03/25/2019 17:45,2,3.729,ACTIVE,217.13,354.67,60.028,1553550304,"201051344000868","174011545737251",31.31,13.00,0,338.44,388.94,118.2,112.2,0.539,1225977.3,1225977.3,45096,0,0,0,L,1122011218,1,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550312,320417.00
03/25/2019 17:45,2,3.721,ACTIVE,218.26,357.98,60.012,1553550304,"201051344000576","174011545737251",31.41,14.30,0,338.74,392.85,118.3,112.3,0.544,1244191.8,1244191.8,17131,0,0,0,L,1122011218,1,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550313,320418.00
03/25/2019 17:45,2,3.691,ACTIVE,218.03,357.68,60.049,1553550304,"201051344001158","174011545737251",31.13,13.70,0,339.04,389.84,116.4,110.4,0.539,1221271.1,1221271.1,13352,0,0,0,L,1122011218,1,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550314,320419.00
03/25/2019 17:45,2,3.818,ACTIVE,216.22,354.67,60.022,1553550304,"201051344000917","174011545737251",31.21,20.00,0,336.94,387.74,120.7,114.5,0.557,1236116.8,1236116.8,21021,0,0,0,L,1122011218,1,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550315,320420.00
03/25/2019 17:45,2,3.709,ACTIVE,215.77,359.48,60.012,1553550304,"201051344000417","174011545737251",20.18,17.80,0,319.21,389.84,75.7,71.2,0.636,995718.0,995718.0,21245,0,0,0,L,1122011218,1,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550316,320421.00
03/25/2019 17:45,2,3.736,ACTIVE,215.77,353.47,59.990,1553550304,"201051344000685","174011545737251",31.19,17.30,0,337.84,385.93,118.1,112.0,0.575,1240618.8,1240618.8,21231,0,0,0,L,1122011218,1,124.49,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550317,320422.00
03/25/2019 17:45,2,3.770,ACTIVE,216.45,354.07,60.006,1553550304,"201051344000651","174011545737251",31.17,17.00,0,338.74,388.94,119.1,113.0,0.544,1233243.7,1233243.7,21213,0,0,0,L,1122011218,1,124.72,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550317,320423.00
03/25/2019 17:45,2,3.744,ACTIVE,216.67,354.07,60.017,1553550304,"201051344000594","174011545737251",31.33,20.70,0,337.84,390.14,118.7,112.6,0.535,1246921.8,1246921.8,45043,0,0,0,L,1122011218,1,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550319,320424.00
