ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 17:45,2,3.703,ACTIVE,218.03,356.48,60.038,1553550304,"201051344000469","174011545737251",31.35,10.00,0,338.44,390.44,117.5,111.5,0.557,1225516.6,1225516.6,13335,0,0,0,L,1122011218,1,123.59,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550320,320425.00
03/25/2019 17:45,2,3.934,ACTIVE,216.45,353.47,60.017,1553550304,"201051344000585","174011545737251",31.25,15.50,0,337.84,390.44,124.5,118.3,0.570,1246145.3,1246145.3,21266,0,0,0,L,1122011218,1,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550321,320426.00
03/25/2019 17:45,2,3.771,ACTIVE,218.26,357.08,60.006,1553550304,"201051344000853","174011545737251",31.71,14.00,0,339.04,394.35,121.1,114.9,0.557,1248863.5,1248863.5,12932,0,0,0,L,1122011218,1,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550322,320427.00
03/25/2019 17:45,2,3.799,ACTIVE,215.77,353.47,60.017,1553550304,"201051344001145","174011545737251",31.39,15.50,0,337.84,386.23,120.8,114.6,0.561,1248952.3,1248952.3,21183,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550323,320428.00
03/25/2019 17:45,2,3.650,ACTIVE,216.22,354.37,60.012,1553550304,"201051344000438","174011545737251",31.33,19.00,0,338.44,385.03,115.8,109.8,0.535,1241575.7,1241575.7,21220,0,0,0,L,1122011218,1,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550324,320429.00
03/25/2019 17:45,2,3.639,ACTIVE,216.00,352.87,60.006,1553550304,"201051344001135","174011545737251",31.65,21.00,0,337.84,384.13,116.7,110.7,0.521,1228602.1,1228602.1,21173,0,0,0,L,1122011218,1,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550325,320430.00
03/25/2019 17:45,2,3.789,ACTIVE,217.80,355.28,60.012,1553550304,"201051344000983","174011545737251",31.41,13.00,0,338.74,390.44,120.5,114.4,0.566,1247068.3,1247068.3,12939,0,0,0,L,1122011218,1,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550326,320431.00
03/25/2019 17:45,2,3.721,ACTIVE,216.45,354.07,60.012,1553550304,"201051344001203","174011545737251",31.19,22.30,0,339.04,386.83,117.5,111.5,0.535,1236266.8,1236266.8,21225,0,0,0,L,1122011218,1,124.72,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550327,320432.00
03/25/2019 17:45,2,3.648,ACTIVE,215.32,351.67,60.017,1553550304,"201051344001230","174011545737251",31.39,16.00,0,333.63,384.73,116.0,110.0,0.530,1233377.1,1233377.1,21038,0,0,0,L,1122011218,1,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550328,320433.00
03/25/2019 17:45,2,3.682,ACTIVE,215.32,353.17,60.006,1553550304,"201051344000646","174011545737251",31.29,17.30,0,335.74,385.63,116.8,110.8,0.548,1226383.8,1226383.8,21192,0,0,0,L,1122011218,1,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550329,320434.00
03/25/2019 17:45,2,3.615,ACTIVE,217.58,354.37,60.022,1553550304,"201051344000867","174011545737251",31.91,15.30,0,339.04,388.64,117.0,111.0,0.526,1224499.2,1224499.2,45116,0,0,0,L,1122011218,1,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550330,320435.00
03/25/2019 17:45,2,3.695,ACTIVE,217.58,356.18,60.028,1553550304,"201051344000633","174011545737251",31.39,19.00,0,337.84,389.84,117.5,111.5,0.544,1223269.4,1223269.4,45168,0,0,0,L,1122011218,1,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550331,320436.00
03/25/2019 17:45,2,3.531,ACTIVE,215.09,353.47,60.022,1553550304,"201051344000955","174011545737251",31.71,22.00,0,336.04,383.23,113.4,107.5,0.521,1245995.4,1245995.4,21214,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550331,320437.00
03/25/2019 17:45,2,3.682,ACTIVE,217.35,354.07,60.022,1553550304,"201051344000648","174011545737251",31.41,13.70,0,338.44,389.84,117.1,111.1,0.539,1237143.7,1237143.7,44673,0,0,0,L,1122011218,1,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550332,320438.00
03/25/2019 17:45,2,3.779,ACTIVE,217.80,356.48,60.017,1553550304,"201051344000645","174011545737251",31.05,14.30,0,338.44,390.14,118.8,112.8,0.530,1241810.7,1241810.7,44635,0,0,0,L,1122011218,1,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550333,320439.00
03/25/2019 17:45,2,3.766,ACTIVE,217.58,355.58,60.022,1553550304,"201051344000569","174011545737251",31.37,13.00,0,338.74,390.44,119.7,113.6,0.552,1257792.7,1257792.7,12854,0,0,0,L,1122011218,1,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550334,320440.00
03/25/2019 17:45,2,3.766,ACTIVE,218.03,361.29,60.022,1553550304,"179051228000119","174011545737251",31.85,17.80,0,342.95,397.05,121.5,115.3,0.561,45052.6,45052.6,12932,0,0,0,L,46974696,1,124.04,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553550335,320441.00
03/25/2019 18:00,2,3.107,ACTIVE,217.13,352.87,60.001,1553551203,"201051344000579","174011545737251",31.47,14.70,0,338.74,384.13,99.1,93.7,0.460,1257583.5,1257583.5,13305,0,0,0,L,1122011218,1,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551205,320442.00
03/25/2019 18:00,2,3.213,ACTIVE,215.09,349.56,60.006,1553551203,"201051344001025","174011545737251",31.35,21.00,0,334.84,380.52,102.0,96.6,0.446,1240057.6,1240057.6,21228,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551206,320443.00
03/25/2019 18:00,2,3.014,ACTIVE,215.32,351.37,60.038,1553551203,"201051344001093","174011545737251",31.45,15.80,0,336.64,380.82,96.0,90.7,0.433,1224199.3,1224199.3,21251,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551207,320444.00
03/25/2019 18:00,2,3.182,ACTIVE,216.90,353.17,60.001,1553551203,"201051344000458","174011545737251",31.43,13.70,0,339.34,384.73,101.3,95.8,0.473,1240941.9,1240941.9,13045,0,0,0,L,1122011218,1,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551208,320445.00
03/25/2019 18:00,2,3.121,ACTIVE,214.87,349.56,60.006,1553551203,"201051344000890","174011545737251",31.31,17.30,0,334.54,378.72,99.0,93.6,0.446,1238718.0,1238718.0,21174,0,0,0,L,1122011218,1,123.81,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551209,320446.00
03/25/2019 18:00,2,3.123,ACTIVE,217.13,359.48,59.969,1553551203,"201051344000988","174011545737251",20.56,10.00,0,324.02,396.75,65.1,60.9,0.535,960809.6,960809.6,13398,0,0,0,L,1122011218,1,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551210,320447.00
03/25/2019 18:00,2,3.104,ACTIVE,215.77,350.77,60.012,1553551203,"201051344000582","174011545737251",31.39,17.50,0,335.44,380.22,98.7,93.3,0.455,1218107.2,1218107.2,21150,0,0,0,L,1122011218,1,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551211,320448.00
03/25/2019 18:00,2,3.094,ACTIVE,216.45,351.97,59.980,1553551203,"201051344000868","174011545737251",31.41,11.70,0,338.74,383.23,98.5,93.1,0.446,1226002.9,1226002.9,45097,0,0,0,L,1122011218,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551212,320449.00
03/25/2019 18:00,2,3.074,ACTIVE,217.35,354.67,60.006,1553551203,"201051344000576","174011545737251",31.69,12.70,0,338.74,383.83,98.7,93.3,0.455,1244217.5,1244217.5,17132,0,0,0,L,1122011218,1,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551212,320450.00
03/25/2019 18:00,2,3.064,ACTIVE,217.13,352.27,60.006,1553551203,"201051344001158","174011545737251",31.27,12.70,0,339.34,383.83,97.0,91.7,0.446,1221296.3,1221296.3,13353,0,0,0,L,1122011218,1,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551213,320451.00
03/25/2019 18:00,2,3.211,ACTIVE,215.54,350.77,60.033,1553551203,"201051344000917","174011545737251",31.25,18.30,0,334.54,381.12,101.6,96.1,0.473,1236143.1,1236143.1,21022,0,0,0,L,1122011218,1,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551214,320452.00
03/25/2019 18:00,2,3.111,ACTIVE,215.32,355.58,60.012,1553551203,"201051344000417","174011545737251",20.30,15.50,0,333.93,390.14,63.9,59.8,0.530,995734.4,995734.4,21246,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551215,320453.00
03/25/2019 18:00,2,3.139,ACTIVE,214.87,350.77,59.996,1553551203,"201051344000685","174011545737251",31.27,15.50,0,335.44,379.62,99.4,94.0,0.482,1240644.6,1240644.6,21232,0,0,0,L,1122011218,1,124.27,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551216,320454.00
03/25/2019 18:00,2,3.160,ACTIVE,215.54,351.07,60.001,1553551203,"201051344000651","174011545737251",31.33,16.30,0,337.84,380.52,100.4,94.9,0.455,1233269.6,1233269.6,21214,0,0,0,L,1122011218,1,124.27,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551217,320455.00
03/25/2019 18:00,2,3.150,ACTIVE,216.00,351.97,60.022,1553551203,"201051344000594","174011545737251",31.13,18.70,0,337.54,381.12,99.3,94.0,0.446,1246947.6,1246947.6,45044,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551218,320456.00
03/25/2019 18:00,2,3.061,ACTIVE,217.35,353.17,60.001,1553551203,"201051344000469","174011545737251",31.65,9.70,0,339.34,384.43,98.1,92.8,0.460,1225542.2,1225542.2,13336,0,0,0,L,1122011218,1,123.14,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551219,320457.00
03/25/2019 18:00,2,3.316,ACTIVE,215.54,351.67,60.028,1553551203,"201051344000585","174011545737251",31.43,15.30,0,337.24,381.12,105.5,99.9,0.486,1246172.5,1246172.5,21267,0,0,0,L,1122011218,1,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551220,320458.00
03/25/2019 18:00,2,3.129,ACTIVE,217.58,354.67,59.969,1553551203,"201051344000853","174011545737251",31.99,12.30,0,339.65,383.53,101.3,95.9,0.451,1248889.8,1248889.8,12933,0,0,0,L,1122011218,1,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551221,320459.00
03/25/2019 18:00,2,3.178,ACTIVE,215.09,351.67,60.001,1553551203,"201051344001145","174011545737251",31.67,14.30,0,335.74,380.52,101.8,96.4,0.473,1248978.6,1248978.6,21184,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551222,320460.00
03/25/2019 18:00,2,3.070,ACTIVE,215.32,349.56,60.038,1553551203,"201051344000438","174011545737251",31.23,18.30,0,335.14,379.32,97.2,91.9,0.455,1241600.9,1241600.9,21221,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551223,320461.00
03/25/2019 18:00,2,3.100,ACTIVE,215.32,349.56,60.006,1553551203,"201051344001135","174011545737251",31.37,19.50,0,334.84,378.42,98.4,93.1,0.438,1228627.5,1228627.5,21174,0,0,0,L,1122011218,1,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551224,320462.00
03/25/2019 18:00,2,3.143,ACTIVE,217.13,353.17,60.006,1553551203,"201051344000983","174011545737251",31.79,12.30,0,339.04,384.73,101.1,95.7,0.477,1247094.5,1247094.5,12940,0,0,0,L,1122011218,1,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551225,320463.00
03/25/2019 18:00,2,3.061,ACTIVE,215.54,351.67,60.012,1553551203,"201051344001203","174011545737251",31.73,21.30,0,336.94,379.92,98.4,93.0,0.446,1236292.4,1236292.4,21226,0,0,0,L,1122011218,1,124.49,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551226,320464.00
03/25/2019 18:00,2,3.029,ACTIVE,214.64,350.17,60.001,1553551203,"201051344001230","174011545737251",31.57,15.30,0,334.24,379.62,96.8,91.6,0.455,1233402.3,1233402.3,21039,0,0,0,L,1122011218,1,123.81,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551227,320465.00
03/25/2019 18:00,2,3.105,ACTIVE,214.64,348.96,60.006,1553551203,"201051344000646","174011545737251",31.29,16.00,0,334.24,379.62,98.4,93.1,0.455,1226409.2,1226409.2,21193,0,0,0,L,1122011218,1,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551228,320466.00
03/25/2019 18:00,2,3.061,ACTIVE,216.67,351.97,60.001,1553551203,"201051344000867","174011545737251",31.59,14.70,0,338.44,382.63,97.8,92.5,0.438,1224524.7,1224524.7,45117,0,0,0,L,1122011218,1,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551228,320467.00
03/25/2019 18:00,2,3.131,ACTIVE,216.67,353.47,60.012,1553551203,"201051344000633","174011545737251",30.95,19.00,0,338.74,382.63,98.2,92.8,0.442,1223294.9,1223294.9,45169,0,0,0,L,1122011218,1,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551229,320468.00
03/25/2019 18:00,2,2.980,ACTIVE,215.09,349.86,60.001,1553551203,"201051344000955","174011545737251",31.37,20.70,0,334.54,377.22,94.7,89.5,0.433,1246020.0,1246020.0,21215,0,0,0,L,1122011218,1,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551230,320469.00
03/25/2019 18:00,2,3.047,ACTIVE,216.90,353.17,60.012,1553551203,"201051344000648","174011545737251",31.67,13.30,0,339.04,383.83,97.8,92.4,0.442,1237169.1,1237169.1,44674,0,0,0,L,1122011218,1,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551231,320470.00
03/25/2019 18:00,2,3.113,ACTIVE,217.13,352.27,60.028,1553551203,"201051344000645","174011545737251",31.45,14.70,0,338.14,384.43,99.2,93.9,0.446,1241836.5,1241836.5,44636,0,0,0,L,1122011218,1,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551232,320471.00
03/25/2019 18:00,2,3.098,ACTIVE,216.90,354.67,59.975,1553551203,"201051344000569","174011545737251",31.91,12.30,0,339.34,384.73,100.1,94.7,0.464,1257818.7,1257818.7,12855,0,0,0,L,1122011218,1,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551233,320472.00
03/25/2019 18:00,2,3.133,ACTIVE,217.13,357.68,60.038,1553551203,"179051228000119","174011545737251",32.08,16.70,0,340.85,386.23,101.7,96.3,0.477,45079.1,45079.1,12933,0,0,0,L,46974696,1,123.36,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553551234,320473.00
03/25/2019 18:15,2,2.467,ACTIVE,216.22,350.77,60.028,1553552104,"201051344000579","174011545737251",31.75,14.30,0,339.04,377.22,79.4,74.7,0.358,1257604.5,1257604.5,13306,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552105,320474.00
03/25/2019 18:15,2,2.574,ACTIVE,214.87,349.86,60.033,1553552104,"201051344001025","174011545737251",31.63,18.00,0,335.14,376.62,82.5,77.7,0.367,1240079.4,1240079.4,21229,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552106,320475.00
03/25/2019 18:15,2,2.402,ACTIVE,215.09,358.58,60.038,1553552104,"201051344001093","174011545737251",31.33,14.00,0,321.61,391.64,76.3,71.7,0.619,1224219.6,1224219.6,21252,0,0,0,L,1122011218,1,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552107,320476.00
03/25/2019 18:15,2,2.537,ACTIVE,216.22,350.17,60.028,1553552104,"201051344000458","174011545737251",31.61,13.00,0,339.04,377.22,81.2,76.4,0.380,1240963.5,1240963.5,13046,0,0,0,L,1122011218,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552108,320477.00
03/25/2019 18:15,2,2.496,ACTIVE,214.41,348.66,60.006,1553552104,"201051344000890","174011545737251",31.51,16.70,0,333.93,374.51,79.8,75.1,0.362,1238739.1,1238739.1,21175,0,0,0,L,1122011218,1,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552109,320478.00
03/25/2019 18:15,2,2.484,ACTIVE,216.00,356.18,60.022,1553552104,"201051344000988","174011545737251",20.59,9.30,0,336.94,390.44,51.8,48.1,0.429,960823.2,960823.2,13399,0,0,0,L,1122011218,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552110,320479.00
03/25/2019 18:15,2,2.521,ACTIVE,215.54,349.56,60.033,1553552104,"201051344000582","174011545737251",31.15,16.70,0,335.74,373.61,79.5,74.8,0.358,1218128.2,1218128.2,21151,0,0,0,L,1122011218,1,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552111,320480.00
03/25/2019 18:15,2,2.451,ACTIVE,215.54,349.26,60.028,1553552104,"201051344000868","174011545737251",31.51,11.00,0,337.84,375.71,78.2,73.6,0.354,1226023.8,1226023.8,45098,0,0,0,L,1122011218,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552112,320481.00
03/25/2019 18:15,2,2.467,ACTIVE,216.45,351.07,60.049,1553552104,"201051344000576","174011545737251",31.41,12.00,0,339.04,377.82,78.6,74.0,0.358,1244238.4,1244238.4,17133,0,0,0,L,1122011218,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552113,320482.00
03/25/2019 18:15,2,2.447,ACTIVE,216.22,360.38,60.017,1553552104,"201051344001158","174011545737251",31.09,11.70,0,321.61,390.74,77.0,72.4,0.645,1221316.8,1221316.8,13354,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552114,320483.00
03/25/2019 18:15,2,2.566,ACTIVE,215.32,349.26,60.033,1553552104,"201051344000917","174011545737251",31.49,18.70,0,334.24,373.91,81.9,77.1,0.376,1236164.8,1236164.8,21023,0,0,0,L,1122011218,1,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552115,320484.00
03/25/2019 18:15,2,2.512,ACTIVE,214.87,352.87,60.001,1553552104,"201051344000417","174011545737251",20.22,14.00,0,334.24,381.73,51.5,47.8,0.415,995747.8,995747.8,21247,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552116,320485.00
03/25/2019 18:15,2,2.514,ACTIVE,214.87,349.26,60.028,1553552104,"201051344000685","174011545737251",31.39,14.70,0,335.44,373.91,79.9,75.2,0.380,1240665.7,1240665.7,21233,0,0,0,L,1122011218,1,124.04,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552117,320486.00
03/25/2019 18:15,2,2.547,ACTIVE,215.32,348.66,60.038,1553552104,"201051344000651","174011545737251",31.27,14.00,0,337.24,374.51,80.7,76.0,0.367,1233291.0,1233291.0,21215,0,0,0,L,1122011218,1,124.04,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552118,320487.00
03/25/2019 18:15,2,2.508,ACTIVE,215.32,348.96,59.990,1553552104,"201051344000594","174011545737251",31.27,17.50,0,336.64,377.52,79.5,74.8,0.349,1246968.7,1246968.7,45045,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552119,320488.00
03/25/2019 18:15,2,2.447,ACTIVE,216.45,349.86,60.070,1553552104,"201051344000469","174011545737251",31.49,9.70,0,337.84,377.82,78.0,73.4,0.367,1225562.9,1225562.9,13337,0,0,0,L,1122011218,1,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552120,320489.00
03/25/2019 18:15,2,2.656,ACTIVE,215.32,352.27,60.012,1553552104,"201051344000585","174011545737251",31.93,14.00,0,335.14,377.82,85.9,81.0,0.384,1246195.1,1246195.1,21268,0,0,0,L,1122011218,1,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552121,320490.00
03/25/2019 18:15,2,2.537,ACTIVE,216.90,351.37,60.065,1553552104,"201051344000853","174011545737251",31.63,11.30,0,340.25,378.42,81.3,76.6,0.367,1248911.4,1248911.4,12934,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552122,320491.00
03/25/2019 18:15,2,2.568,ACTIVE,214.64,349.56,60.028,1553552104,"201051344001145","174011545737251",31.63,13.00,0,336.94,376.62,82.3,77.5,0.376,1249000.4,1249000.4,21185,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552122,320492.00
03/25/2019 18:15,2,2.443,ACTIVE,214.87,348.96,60.028,1553552104,"201051344000438","174011545737251",31.51,16.70,0,336.34,375.71,78.0,73.3,0.362,1241621.5,1241621.5,21222,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552123,320493.00
03/25/2019 18:15,2,2.492,ACTIVE,214.87,348.06,60.006,1553552104,"201051344001135","174011545737251",31.29,17.80,0,334.54,373.61,79.0,74.3,0.349,1228648.5,1228648.5,21175,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552124,320494.00
03/25/2019 18:15,2,2.549,ACTIVE,216.22,349.86,60.012,1553552104,"201051344000983","174011545737251",31.37,12.00,0,338.44,378.12,81.0,76.2,0.371,1247116.0,1247116.0,12941,0,0,0,L,1122011218,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552125,320495.00
03/25/2019 18:15,2,2.477,ACTIVE,215.09,348.36,59.990,1553552104,"201051344001203","174011545737251",31.37,19.30,0,337.54,374.21,78.7,74.0,0.358,1236313.2,1236313.2,21227,0,0,0,L,1122011218,1,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552126,320496.00
03/25/2019 18:15,2,2.430,ACTIVE,214.41,358.28,60.022,1553552104,"201051344001230","174011545737251",31.35,14.00,0,324.02,390.44,77.1,72.5,0.636,1233422.8,1233422.8,21040,0,0,0,L,1122011218,1,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552127,320497.00
03/25/2019 18:15,2,2.469,ACTIVE,214.64,349.26,60.028,1553552104,"201051344000646","174011545737251",31.57,14.70,0,334.24,374.51,79.0,74.3,0.362,1226430.1,1226430.1,21194,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552128,320498.00
03/25/2019 18:15,2,2.451,ACTIVE,216.00,348.66,60.022,1553552104,"201051344000867","174011545737251",31.45,13.70,0,337.84,374.81,78.1,73.4,0.345,1224545.4,1224545.4,45118,0,0,0,L,1122011218,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552129,320499.00
03/25/2019 18:15,2,2.461,ACTIVE,216.45,351.97,60.012,1553552104,"201051344000633","174011545737251",31.41,17.30,0,338.74,378.42,78.3,73.6,0.354,1223315.7,1223315.7,45170,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552130,320500.00
03/25/2019 18:15,2,2.350,ACTIVE,214.41,360.08,60.012,1553552104,"201051344000955","174011545737251",31.69,18.00,0,319.81,391.04,75.5,70.9,0.623,1246040.1,1246040.1,21216,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552131,320501.00
03/25/2019 18:15,2,2.469,ACTIVE,216.00,349.86,60.001,1553552104,"201051344000648","174011545737251",31.19,12.70,0,339.04,376.62,78.0,73.4,0.358,1237189.9,1237189.9,44675,0,0,0,L,1122011218,1,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552132,320502.00
03/25/2019 18:15,2,2.494,ACTIVE,216.45,350.17,60.059,1553552104,"201051344000645","174011545737251",31.27,13.00,0,339.65,377.22,79.0,74.3,0.354,1241857.5,1241857.5,44637,0,0,0,L,1122011218,1,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552133,320503.00
03/25/2019 18:15,2,2.469,ACTIVE,216.22,352.87,60.022,1553552104,"201051344000569","174011545737251",31.93,12.00,0,339.34,379.02,79.9,75.2,0.367,1257839.9,1257839.9,12856,0,0,0,L,1122011218,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552134,320504.00
03/25/2019 18:15,2,2.543,ACTIVE,216.67,354.67,60.028,1553552104,"179051228000119","174011545737251",31.71,16.00,0,339.34,379.32,81.7,77.0,0.376,45100.7,45100.7,12934,0,0,0,L,46974696,1,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553552134,320505.00
03/25/2019 18:30,2,1.859,ACTIVE,215.32,357.08,60.038,1553553005,"201051344000579","174011545737251",31.79,11.00,0,320.71,395.25,59.9,55.9,0.477,1257620.8,1257620.8,13307,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553006,320506.00
03/25/2019 18:30,2,1.967,ACTIVE,214.19,355.28,60.028,1553553005,"201051344001025","174011545737251",31.53,14.30,0,318.30,391.34,62.9,58.8,0.499,1240096.5,1240096.5,21230,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553007,320507.00
03/25/2019 18:30,2,1.787,ACTIVE,214.19,355.58,60.033,1553553005,"201051344001093","174011545737251",31.53,11.70,0,334.54,391.04,57.1,53.2,0.442,1224235.2,1224235.2,21253,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553008,320508.00
03/25/2019 18:30,2,1.934,ACTIVE,214.64,357.08,60.012,1553553005,"201051344000458","174011545737251",31.45,10.70,0,319.51,396.15,61.6,57.6,0.508,1240980.2,1240980.2,13047,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553009,320509.00
03/25/2019 18:30,2,1.885,ACTIVE,213.74,356.48,60.054,1553553005,"201051344000890","174011545737251",31.73,13.70,0,318.61,390.14,60.6,56.6,0.486,1238755.5,1238755.5,21176,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553010,320510.00
03/25/2019 18:30,2,1.889,ACTIVE,215.32,353.77,60.059,1553553005,"201051344000988","174011545737251",20.30,8.00,0,336.04,380.22,38.9,35.6,0.305,960833.6,960833.6,13400,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553010,320511.00
03/25/2019 18:30,2,1.912,ACTIVE,214.41,356.48,60.022,1553553005,"201051344000582","174011545737251",31.25,12.70,0,319.21,391.64,60.5,56.5,0.491,1218144.6,1218144.6,21152,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553011,320512.00
03/25/2019 18:30,2,1.848,ACTIVE,214.87,356.18,60.033,1553553005,"201051344000868","174011545737251",31.27,8.50,0,318.61,390.44,58.6,54.6,0.468,1226039.8,1226039.8,45099,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553012,320513.00
03/25/2019 18:30,2,1.859,ACTIVE,215.77,357.08,60.033,1553553005,"201051344000576","174011545737251",31.41,9.00,0,318.30,397.05,59.1,55.2,0.477,1244254.5,1244254.5,17134,0,0,0,L,1122011218,1,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553013,320514.00
03/25/2019 18:30,2,1.830,ACTIVE,215.32,357.68,60.022,1553553005,"201051344001158","174011545737251",31.21,9.00,0,336.04,395.55,57.9,53.9,0.473,1221332.6,1221332.6,13355,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553014,320515.00
03/25/2019 18:30,2,1.963,ACTIVE,214.19,356.48,60.017,1553553005,"201051344000917","174011545737251",31.37,14.70,0,321.01,390.14,62.4,58.3,0.513,1236181.6,1236181.6,21024,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553015,320516.00
03/25/2019 18:30,2,1.904,ACTIVE,214.19,350.47,60.022,1553553005,"201051344000417","174011545737251",20.34,12.70,0,334.54,374.81,39.2,35.9,0.318,995758.3,995758.3,21248,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553016,320517.00
03/25/2019 18:30,2,1.916,ACTIVE,213.96,356.18,60.043,1553553005,"201051344000685","174011545737251",31.29,12.00,0,318.61,390.14,60.8,56.7,0.521,1240682.2,1240682.2,21234,0,0,0,L,1122011218,1,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553017,320518.00
03/25/2019 18:30,2,1.926,ACTIVE,214.41,356.78,60.038,1553553005,"201051344000651","174011545737251",31.45,11.70,0,319.51,393.45,61.3,57.3,0.495,1233307.6,1233307.6,21216,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553018,320519.00
03/25/2019 18:30,2,1.889,ACTIVE,214.41,356.78,60.038,1553553005,"201051344000594","174011545737251",31.17,14.30,0,320.11,390.14,59.7,55.7,0.468,1246985.0,1246985.0,45046,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553019,320520.00
03/25/2019 18:30,2,1.812,ACTIVE,215.32,357.38,60.033,1553553005,"201051344000469","174011545737251",31.83,7.00,0,320.11,395.85,58.5,54.5,0.482,1225578.9,1225578.9,13338,0,0,0,L,1122011218,1,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553020,320521.00
03/25/2019 18:30,2,2.072,ACTIVE,214.19,356.78,60.043,1553553005,"201051344000585","174011545737251",31.57,11.30,0,321.61,392.85,66.2,62.0,0.530,1246213.0,1246213.0,21269,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553021,320522.00
03/25/2019 18:30,2,1.908,ACTIVE,215.54,358.28,60.028,1553553005,"201051344000853","174011545737251",31.81,9.00,0,325.82,395.25,61.5,57.4,0.504,1248928.1,1248928.1,12935,0,0,0,L,1122011218,1,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553022,320523.00
03/25/2019 18:30,2,1.979,ACTIVE,213.96,356.78,60.017,1553553005,"201051344001145","174011545737251",31.29,10.30,0,320.11,391.64,62.7,58.6,0.508,1249017.4,1249017.4,21186,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553023,320524.00
03/25/2019 18:30,2,1.824,ACTIVE,213.96,357.68,60.038,1553553005,"201051344000438","174011545737251",31.89,13.70,0,318.61,392.55,59.0,55.0,0.486,1241637.5,1241637.5,21223,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553023,320525.00
03/25/2019 18:30,2,1.883,ACTIVE,213.74,354.07,60.028,1553553005,"201051344001135","174011545737251",31.47,14.00,0,319.51,390.14,60.0,56.0,0.477,1228664.7,1228664.7,21176,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553024,320526.00
03/25/2019 18:30,2,1.928,ACTIVE,215.32,357.98,60.038,1553553005,"201051344000983","174011545737251",31.43,9.30,0,324.02,395.25,61.4,57.4,0.517,1247132.7,1247132.7,12942,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553025,320527.00
03/25/2019 18:30,2,1.857,ACTIVE,214.19,354.97,60.038,1553553005,"201051344001203","174011545737251",31.53,15.30,0,318.00,391.04,59.4,55.4,0.482,1236329.4,1236329.4,21228,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553026,320528.00
03/25/2019 18:30,2,1.836,ACTIVE,213.51,353.17,60.038,1553553005,"201051344001230","174011545737251",31.17,11.30,0,331.83,389.84,58.0,54.1,0.468,1233438.6,1233438.6,21041,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553027,320529.00
03/25/2019 18:30,2,1.896,ACTIVE,213.74,355.28,60.038,1553553005,"201051344000646","174011545737251",31.29,12.00,0,317.10,390.44,60.1,56.1,0.495,1226446.4,1226446.4,21195,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553028,320530.00
03/25/2019 18:30,2,1.840,ACTIVE,215.32,356.48,60.038,1553553005,"201051344000867","174011545737251",31.49,10.70,0,321.31,393.45,58.6,54.7,0.460,1224561.4,1224561.4,45119,0,0,0,L,1122011218,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553029,320531.00
03/25/2019 18:30,2,1.854,ACTIVE,215.32,357.38,60.054,1553553005,"201051344000633","174011545737251",31.37,14.30,0,318.91,394.95,58.9,54.9,0.477,1223331.8,1223331.8,45171,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553030,320532.00
03/25/2019 18:30,2,1.791,ACTIVE,213.51,352.87,60.043,1553553005,"201051344000955","174011545737251",31.23,15.30,0,335.14,389.24,56.6,52.7,0.464,1246055.5,1246055.5,21217,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553031,320533.00
03/25/2019 18:30,2,1.852,ACTIVE,215.09,356.78,60.049,1553553005,"201051344000648","174011545737251",31.33,9.30,0,321.61,394.95,58.8,54.8,0.473,1237205.9,1237205.9,44676,0,0,0,L,1122011218,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553032,320534.00
03/25/2019 18:30,2,1.875,ACTIVE,215.54,356.78,60.081,1553553005,"201051344000645","174011545737251",31.23,10.00,0,323.72,396.15,59.3,55.3,0.473,1241873.7,1241873.7,44638,0,0,0,L,1122011218,1,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553033,320535.00
03/25/2019 18:30,2,1.881,ACTIVE,215.32,357.38,60.033,1553553005,"201051344000569","174011545737251",31.65,9.30,0,321.61,396.45,60.4,56.4,0.486,1257856.3,1257856.3,12857,0,0,0,L,1122011218,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553034,320536.00
03/25/2019 18:30,2,1.936,ACTIVE,215.54,361.29,60.059,1553553005,"179051228000119","174011545737251",31.61,12.70,0,329.13,394.65,62.0,57.9,0.499,45117.5,45117.5,12935,0,0,0,L,46974696,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553035,320537.00
03/25/2019 18:45,2,1.297,ACTIVE,214.87,351.07,60.001,1553553904,"201051344000579","174011545737251",31.73,10.00,0,336.64,385.33,41.7,38.3,0.318,1257632.5,1257632.5,13308,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553905,320538.00
03/25/2019 18:45,2,1.383,ACTIVE,213.51,351.67,60.033,1553553904,"201051344001025","174011545737251",31.67,11.70,0,334.24,382.33,44.4,40.9,0.345,1240108.9,1240108.9,21231,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553906,320539.00
03/25/2019 18:45,2,1.223,ACTIVE,213.74,350.17,60.001,1553553904,"201051344001093","174011545737251",31.59,10.00,0,332.43,379.32,39.1,35.8,0.296,1224246.2,1224246.2,21254,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553907,320540.00
03/25/2019 18:45,2,1.350,ACTIVE,214.64,350.47,60.006,1553553904,"201051344000458","174011545737251",31.55,9.30,0,336.64,383.83,43.1,39.7,0.349,1240992.3,1240992.3,13048,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553908,320541.00
03/25/2019 18:45,2,1.338,ACTIVE,212.83,348.36,60.012,1553553904,"201051344000890","174011545737251",31.37,12.00,0,333.33,380.52,42.6,39.2,0.331,1238767.4,1238767.4,21177,0,0,0,L,1122011218,1,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553909,320542.00
03/25/2019 18:45,2,1.299,ACTIVE,214.64,348.06,60.049,1553553904,"201051344000988","174011545737251",20.28,7.00,0,326.42,370.90,26.6,23.8,0.212,960841.0,960841.0,13401,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553910,320543.00
03/25/2019 18:45,2,1.344,ACTIVE,214.19,350.47,60.012,1553553904,"201051344000582","174011545737251",31.31,10.70,0,334.54,381.12,42.7,39.3,0.336,1218156.5,1218156.5,21153,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553911,320544.00
03/25/2019 18:45,2,1.283,ACTIVE,214.41,350.17,60.001,1553553904,"201051344000868","174011545737251",31.03,7.30,0,335.14,381.12,40.4,37.0,0.314,1226051.2,1226051.2,45100,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553912,320545.00
03/25/2019 18:45,2,1.285,ACTIVE,215.09,351.07,60.006,1553553904,"201051344000576","174011545737251",31.35,7.30,0,335.14,384.73,40.8,37.5,0.314,1244266.0,1244266.0,17135,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553912,320546.00
03/25/2019 18:45,2,1.268,ACTIVE,214.87,349.86,60.017,1553553904,"201051344001158","174011545737251",30.91,7.70,0,331.53,382.63,39.7,36.4,0.318,1221343.8,1221343.8,13356,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553913,320547.00
03/25/2019 18:45,2,1.375,ACTIVE,213.96,350.47,60.012,1553553904,"201051344000917","174011545737251",31.35,12.30,0,334.24,382.33,43.6,40.2,0.345,1236193.9,1236193.9,21025,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553914,320548.00
03/25/2019 18:45,2,1.336,ACTIVE,213.51,344.76,60.043,1553553904,"201051344000417","174011545737251",20.46,11.00,0,325.52,367.60,27.7,24.8,0.208,995765.9,995765.9,21249,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553915,320549.00
03/25/2019 18:45,2,1.344,ACTIVE,213.74,349.86,60.006,1553553904,"201051344000685","174011545737251",31.27,10.30,0,335.14,381.73,42.5,39.1,0.354,1240694.1,1240694.1,21235,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553916,320550.00
03/25/2019 18:45,2,1.361,ACTIVE,213.74,349.86,60.012,1553553904,"201051344000651","174011545737251",31.33,9.70,0,334.84,380.82,43.2,39.8,0.345,1233319.7,1233319.7,21217,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553917,320551.00
03/25/2019 18:45,2,1.287,ACTIVE,214.19,351.37,60.022,1553553904,"201051344000594","174011545737251",31.69,12.30,0,334.84,380.82,41.3,38.0,0.318,1246996.6,1246996.6,45047,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553918,320552.00
03/25/2019 18:45,2,1.260,ACTIVE,214.64,350.77,59.985,1553553904,"201051344000469","174011545737251",31.53,6.30,0,335.74,383.23,40.2,36.9,0.323,1225590.2,1225590.2,13339,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553919,320553.00
03/25/2019 18:45,2,1.453,ACTIVE,213.96,357.98,60.028,1553553904,"201051344000585","174011545737251",32.16,9.70,0,333.93,385.03,47.4,43.8,0.371,1246226.2,1246226.2,21270,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553920,320554.00
03/25/2019 18:45,2,1.330,ACTIVE,215.32,352.27,60.028,1553553904,"201051344000853","174011545737251",31.59,7.30,0,335.74,387.44,42.6,39.2,0.331,1248940.1,1248940.1,12936,0,0,0,L,1122011218,1,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553921,320555.00
03/25/2019 18:45,2,1.314,ACTIVE,213.74,358.28,60.022,1553553904,"201051344001145","174011545737251",32.42,9.00,0,335.74,382.93,43.1,39.7,0.340,1249029.7,1249029.7,21187,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553922,320556.00
03/25/2019 18:45,2,1.291,ACTIVE,213.74,349.86,60.017,1553553904,"201051344000438","174011545737251",31.53,11.70,0,335.14,383.53,41.2,37.9,0.323,1241649.1,1241649.1,21224,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553923,320557.00
03/25/2019 18:45,2,1.330,ACTIVE,213.29,348.36,60.028,1553553904,"201051344001135","174011545737251",31.19,11.70,0,335.14,380.22,42.1,38.7,0.323,1228676.5,1228676.5,21177,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553924,320558.00
03/25/2019 18:45,2,1.336,ACTIVE,214.64,351.07,60.001,1553553904,"201051344000983","174011545737251",31.47,7.70,0,336.34,384.13,42.6,39.2,0.345,1247144.7,1247144.7,12943,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553925,320559.00
03/25/2019 18:45,2,1.258,ACTIVE,213.74,352.87,59.996,1553553904,"201051344001203","174011545737251",31.97,12.00,0,332.73,381.42,40.7,37.4,0.327,1236340.9,1236340.9,21229,0,0,0,L,1122011218,1,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553926,320560.00
03/25/2019 18:45,2,1.256,ACTIVE,213.29,347.76,60.022,1553553904,"201051344001230","174011545737251",31.29,10.00,0,333.33,379.02,39.9,36.5,0.314,1233449.9,1233449.9,21042,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553927,320561.00
03/25/2019 18:45,2,1.322,ACTIVE,213.29,350.77,60.038,1553553904,"201051344000646","174011545737251",31.57,10.30,0,333.03,380.82,42.2,38.9,0.340,1226458.2,1226458.2,21196,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553928,320562.00
03/25/2019 18:45,2,1.275,ACTIVE,214.64,348.96,60.038,1553553904,"201051344000867","174011545737251",31.29,9.30,0,335.74,380.22,40.5,37.1,0.309,1224572.8,1224572.8,45120,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553929,320563.00
03/25/2019 18:45,2,1.289,ACTIVE,215.09,351.97,60.043,1553553904,"201051344000633","174011545737251",31.19,12.00,0,336.64,383.53,40.8,37.4,0.327,1223343.3,1223343.3,45172,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553930,320564.00
03/25/2019 18:45,2,1.232,ACTIVE,213.06,347.76,60.038,1553553904,"201051344000955","174011545737251",31.33,13.00,0,333.33,378.42,39.1,35.9,0.305,1246066.6,1246066.6,21218,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553931,320565.00
03/25/2019 18:45,2,1.275,ACTIVE,214.41,350.17,60.043,1553553904,"201051344000648","174011545737251",31.49,7.70,0,334.24,382.63,40.8,37.4,0.318,1237217.3,1237217.3,44677,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553931,320566.00
03/25/2019 18:45,2,1.283,ACTIVE,215.09,351.37,60.028,1553553904,"201051344000645","174011545737251",31.37,8.50,0,333.03,385.03,40.8,37.4,0.314,1241885.2,1241885.2,44639,0,0,0,L,1122011218,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553932,320567.00
