ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 18:45,2,1.309,ACTIVE,214.87,351.07,60.038,1553553904,"201051344000569","174011545737251",31.53,8.00,0,336.04,383.23,41.8,38.4,0.327,1257868.1,1257868.1,12858,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553933,320568.00
03/25/2019 18:45,2,1.355,ACTIVE,214.87,355.28,60.038,1553553904,"179051228000119","174011545737251",31.47,11.00,0,334.84,385.63,43.2,39.8,0.331,45129.7,45129.7,12936,0,0,0,L,46974696,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553553934,320569.00
03/25/2019 19:00,2,0.828,ACTIVE,214.19,344.45,60.033,1553554804,"201051344000579","174011545737251",31.35,8.50,0,334.54,368.50,26.4,23.5,0.181,1257640.2,1257640.2,13309,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554805,320570.00
03/25/2019 19:00,2,0.879,ACTIVE,212.83,344.45,60.049,1553554804,"201051344001025","174011545737251",31.41,9.30,0,333.63,370.90,28.0,25.1,0.203,1240117.0,1240117.0,21232,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554806,320571.00
03/25/2019 19:00,2,0.770,ACTIVE,213.29,342.65,60.054,1553554804,"201051344001093","174011545737251",30.87,8.50,0,333.03,367.90,24.1,21.3,0.164,1224253.3,1224253.3,21255,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554807,320572.00
03/25/2019 19:00,2,0.852,ACTIVE,213.96,344.45,60.049,1553554804,"201051344000458","174011545737251",31.25,8.00,0,334.54,370.60,27.0,24.1,0.199,1241000.2,1241000.2,13049,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554808,320573.00
03/25/2019 19:00,2,0.846,ACTIVE,212.83,345.06,60.049,1553554804,"201051344000890","174011545737251",31.41,10.30,0,332.73,369.40,26.9,24.1,0.190,1238775.3,1238775.3,21178,0,0,0,L,1122011218,1,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554809,320574.00
03/25/2019 19:00,2,0.797,ACTIVE,213.96,344.15,60.012,1553554804,"201051344000988","174011545737251",20.04,6.30,0,335.74,360.99,16.2,13.7,0.119,960845.6,960845.6,13402,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554810,320575.00
03/25/2019 19:00,2,0.861,ACTIVE,213.51,343.85,60.059,1553554804,"201051344000582","174011545737251",30.91,9.00,0,333.63,369.40,27.0,24.1,0.194,1218164.4,1218164.4,21154,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554811,320576.00
03/25/2019 19:00,2,0.797,ACTIVE,213.74,343.85,60.043,1553554804,"201051344000868","174011545737251",30.87,6.70,0,335.14,367.60,25.0,22.2,0.181,1226058.5,1226058.5,45101,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554812,320577.00
03/25/2019 19:00,2,0.793,ACTIVE,214.64,345.96,60.054,1553554804,"201051344000576","174011545737251",31.31,6.70,0,335.74,368.80,25.2,22.4,0.177,1244273.4,1244273.4,17136,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554813,320578.00
03/25/2019 19:00,2,0.768,ACTIVE,214.19,344.76,60.059,1553554804,"201051344001158","174011545737251",31.13,6.70,0,335.14,368.50,24.2,21.5,0.181,1221351.0,1221351.0,13357,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554814,320579.00
03/25/2019 19:00,2,0.871,ACTIVE,213.29,344.45,60.043,1553554804,"201051344000917","174011545737251",30.77,10.30,0,333.63,370.90,27.2,24.3,0.199,1236201.9,1236201.9,21026,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554815,320580.00
03/25/2019 19:00,2,0.867,ACTIVE,213.29,341.75,60.043,1553554804,"201051344000417","174011545737251",20.10,9.70,0,333.63,358.28,17.7,15.2,0.128,995770.8,995770.8,21250,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554816,320581.00
03/25/2019 19:00,2,0.855,ACTIVE,213.29,345.06,60.049,1553554804,"201051344000685","174011545737251",31.13,8.50,0,333.93,369.40,27.0,24.1,0.208,1240701.9,1240701.9,21236,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554817,320582.00
03/25/2019 19:00,2,0.859,ACTIVE,213.29,344.76,60.043,1553554804,"201051344000651","174011545737251",31.35,7.70,0,334.24,368.80,27.4,24.5,0.199,1233327.7,1233327.7,21218,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554818,320583.00
03/25/2019 19:00,2,0.814,ACTIVE,213.51,344.15,60.065,1553554804,"201051344000594","174011545737251",31.19,10.70,0,333.33,369.10,25.8,22.9,0.186,1247004.2,1247004.2,45048,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554818,320584.00
03/25/2019 19:00,2,0.783,ACTIVE,214.19,344.45,60.049,1553554804,"201051344000469","174011545737251",31.23,5.50,0,334.84,369.40,24.8,22.0,0.177,1225597.5,1225597.5,13340,0,0,0,L,1122011218,1,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554819,320585.00
03/25/2019 19:00,2,0.961,ACTIVE,213.06,348.36,60.049,1553554804,"201051344000585","174011545737251",31.63,8.00,0,333.93,376.92,30.8,27.8,0.221,1246235.0,1246235.0,21271,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554820,320586.00
03/25/2019 19:00,2,0.820,ACTIVE,214.41,346.26,60.049,1553554804,"201051344000853","174011545737251",31.47,6.70,0,336.64,371.51,26.2,23.4,0.190,1248947.8,1248947.8,12937,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554821,320587.00
03/25/2019 19:00,2,0.666,ACTIVE,213.29,363.99,60.054,1553554804,"201051344001145","174011545737251",33.58,7.30,0,335.44,377.52,22.6,19.9,0.159,1249037.0,1249037.0,21188,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554822,320588.00
03/25/2019 19:00,2,0.822,ACTIVE,213.29,344.76,60.054,1553554804,"201051344000438","174011545737251",31.45,9.70,0,333.93,369.10,26.2,23.3,0.190,1241656.6,1241656.6,21225,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554823,320589.00
03/25/2019 19:00,2,0.848,ACTIVE,212.61,342.65,60.070,1553554804,"201051344001135","174011545737251",31.17,9.30,0,333.33,367.90,26.8,24.0,0.190,1228684.2,1228684.2,21178,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554824,320590.00
03/25/2019 19:00,2,0.832,ACTIVE,213.96,345.06,60.049,1553554804,"201051344000983","174011545737251",31.41,7.00,0,335.44,371.51,26.5,23.7,0.199,1247152.4,1247152.4,12944,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554825,320591.00
03/25/2019 19:00,2,0.787,ACTIVE,213.06,345.06,60.049,1553554804,"201051344001203","174011545737251",31.51,9.70,0,333.63,369.70,25.1,22.3,0.190,1236348.3,1236348.3,21230,0,0,0,L,1122011218,1,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554826,320592.00
03/25/2019 19:00,2,0.770,ACTIVE,212.61,342.95,60.038,1553554804,"201051344001230","174011545737251",31.25,8.00,0,332.43,367.30,24.4,21.6,0.172,1233457.1,1233457.1,21043,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554827,320593.00
03/25/2019 19:00,2,0.854,ACTIVE,212.83,343.55,60.049,1553554804,"201051344000646","174011545737251",31.07,9.00,0,332.73,369.40,26.9,24.1,0.199,1226466.0,1226466.0,21197,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554828,320594.00
03/25/2019 19:00,2,0.791,ACTIVE,214.19,343.55,60.054,1553554804,"201051344000867","174011545737251",31.17,8.00,0,334.84,367.90,25.0,22.2,0.177,1224580.1,1224580.1,45121,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554829,320595.00
03/25/2019 19:00,2,0.795,ACTIVE,214.41,345.96,60.049,1553554804,"201051344000633","174011545737251",31.31,9.70,0,335.74,369.40,25.3,22.5,0.186,1223350.7,1223350.7,45173,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554830,320596.00
03/25/2019 19:00,2,0.777,ACTIVE,212.61,344.76,60.038,1553554804,"201051344000955","174011545737251",31.41,11.00,0,332.13,367.30,24.8,22.0,0.177,1246073.7,1246073.7,21219,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554831,320597.00
03/25/2019 19:00,2,0.805,ACTIVE,214.19,344.15,60.043,1553554804,"201051344000648","174011545737251",31.09,6.70,0,334.84,368.20,25.3,22.5,0.186,1237224.7,1237224.7,44678,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554832,320598.00
03/25/2019 19:00,2,0.785,ACTIVE,214.41,344.76,60.054,1553554804,"201051344000645","174011545737251",31.33,7.30,0,335.44,369.40,25.0,22.2,0.177,1241892.5,1241892.5,44640,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554833,320599.00
03/25/2019 19:00,2,0.822,ACTIVE,213.96,344.76,60.049,1553554804,"201051344000569","174011545737251",31.33,7.00,0,334.54,370.90,26.1,23.3,0.186,1257875.7,1257875.7,12859,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554834,320600.00
03/25/2019 19:00,2,0.861,ACTIVE,214.19,348.06,60.038,1553554804,"179051228000119","174011545737251",31.09,10.00,0,336.64,372.71,27.2,24.3,0.186,45137.6,45137.6,12937,0,0,0,L,46974696,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553554835,320601.00
03/25/2019 19:15,2,0.510,ACTIVE,213.51,340.55,60.006,1553555704,"201051344000579","174011545737251",30.75,7.70,0,334.54,358.88,15.9,13.4,0.084,1257644.6,1257644.6,13310,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555705,320602.00
03/25/2019 19:15,2,0.428,ACTIVE,213.06,338.44,60.017,1553555704,"201051344001025","174011545737251",31.11,7.70,0,332.73,360.38,13.5,11.1,0.075,1240121.6,1240121.6,21233,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555706,320603.00
03/25/2019 19:15,2,0.459,ACTIVE,213.06,339.34,59.990,1553555704,"201051344001093","174011545737251",30.43,7.30,0,333.03,355.28,14.2,11.7,0.071,1224257.3,1224257.3,21256,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555707,320604.00
03/25/2019 19:15,2,0.525,ACTIVE,213.29,341.15,60.006,1553555704,"201051344000458","174011545737251",29.66,7.30,0,333.93,357.38,15.8,13.3,0.097,1241004.7,1241004.7,13050,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555708,320605.00
03/25/2019 19:15,2,0.510,ACTIVE,212.83,339.04,60.012,1553555704,"201051344000890","174011545737251",29.24,9.00,0,331.83,359.48,15.1,12.7,0.084,1238779.7,1238779.7,21179,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555709,320606.00
03/25/2019 19:15,2,0.461,ACTIVE,213.29,341.45,60.012,1553555704,"201051344000988","174011545737251",19.86,6.00,0,333.63,352.57,9.3,7.1,0.057,960848.2,960848.2,13403,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555710,320607.00
03/25/2019 19:15,2,0.508,ACTIVE,213.51,340.25,60.012,1553555704,"201051344000582","174011545737251",29.96,7.30,0,333.03,356.48,15.4,13.0,0.088,1218168.9,1218168.9,21155,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555711,320608.00
03/25/2019 19:15,2,0.482,ACTIVE,213.29,340.55,60.001,1553555704,"201051344000868","174011545737251",29.28,6.00,0,334.24,355.58,14.3,11.9,0.084,1226062.6,1226062.6,45102,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555712,320609.00
03/25/2019 19:15,2,0.490,ACTIVE,213.74,342.65,60.017,1553555704,"201051344000576","174011545737251",29.78,6.00,0,334.24,357.38,14.8,12.4,0.080,1244277.6,1244277.6,17137,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555713,320610.00
03/25/2019 19:15,2,0.467,ACTIVE,213.51,340.55,60.006,1553555704,"201051344001158","174011545737251",29.68,6.00,0,334.24,356.78,14.0,11.6,0.084,1221355.0,1221355.0,13358,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555714,320611.00
03/25/2019 19:15,2,0.492,ACTIVE,213.06,340.25,60.006,1553555704,"201051344000917","174011545737251",30.30,9.00,0,331.83,357.98,15.1,12.7,0.093,1236206.4,1236206.4,21027,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555715,320612.00
03/25/2019 19:15,2,0.518,ACTIVE,213.06,339.04,60.006,1553555704,"201051344000417","174011545737251",20.16,8.50,0,332.43,350.47,10.6,8.3,0.053,995773.6,995773.6,21251,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555716,320613.00
03/25/2019 19:15,2,0.477,ACTIVE,213.29,340.85,60.006,1553555704,"201051344000685","174011545737251",30.67,7.30,0,332.73,357.68,14.8,12.4,0.084,1240706.4,1240706.4,21237,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555717,320614.00
03/25/2019 19:15,2,0.520,ACTIVE,213.06,340.25,59.964,1553555704,"201051344000651","174011545737251",29.94,6.70,0,334.24,356.78,15.8,13.3,0.093,1233332.3,1233332.3,21219,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555717,320615.00
03/25/2019 19:15,2,0.482,ACTIVE,213.06,340.25,60.006,1553555704,"201051344000594","174011545737251",30.75,9.30,0,332.73,356.78,15.1,12.6,0.088,1247008.5,1247008.5,45049,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555718,320616.00
03/25/2019 19:15,2,0.473,ACTIVE,213.51,340.85,59.985,1553555704,"201051344000469","174011545737251",29.92,5.00,0,333.33,362.49,14.3,11.9,0.080,1225601.6,1225601.6,13341,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555719,320617.00
03/25/2019 19:15,2,0.570,ACTIVE,213.29,341.15,59.969,1553555704,"201051344000585","174011545737251",30.91,7.30,0,333.33,361.89,17.9,15.4,0.106,1246240.3,1246240.3,21272,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555720,320618.00
03/25/2019 19:15,2,0.484,ACTIVE,213.96,342.65,60.006,1553555704,"201051344000853","174011545737251",31.23,6.00,0,335.44,359.18,15.3,12.9,0.093,1248952.3,1248952.3,12938,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555721,320619.00
03/25/2019 19:15,2,0.393,ACTIVE,213.29,351.07,60.006,1553555704,"201051344001145","174011545737251",32.48,6.70,0,334.54,376.01,12.9,10.6,0.066,1249040.4,1249040.4,21189,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555722,320620.00
03/25/2019 19:15,2,0.498,ACTIVE,213.29,340.25,60.001,1553555704,"201051344000438","174011545737251",30.08,8.00,0,333.33,357.68,15.2,12.8,0.084,1241661.0,1241661.0,21226,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555723,320621.00
03/25/2019 19:15,2,0.504,ACTIVE,212.61,339.04,60.001,1553555704,"201051344001135","174011545737251",30.16,7.30,0,332.73,355.88,15.4,13.0,0.088,1228688.7,1228688.7,21179,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555724,320622.00
03/25/2019 19:15,2,0.500,ACTIVE,213.29,340.55,60.043,1553555704,"201051344000983","174011545737251",29.64,6.30,0,334.54,359.18,15.1,12.6,0.097,1247156.9,1247156.9,12945,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555725,320623.00
03/25/2019 19:15,2,0.449,ACTIVE,213.29,339.65,60.022,1553555704,"201051344001203","174011545737251",29.20,8.00,0,333.33,360.38,13.3,10.9,0.080,1236352.5,1236352.5,21231,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555726,320624.00
03/25/2019 19:15,2,0.449,ACTIVE,212.83,339.04,60.006,1553555704,"201051344001230","174011545737251",29.58,7.30,0,331.53,354.37,13.4,11.0,0.080,1233461.0,1233461.0,21044,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555727,320625.00
03/25/2019 19:15,2,0.508,ACTIVE,212.61,339.95,60.006,1553555704,"201051344000646","174011545737251",30.36,7.30,0,331.53,356.78,15.6,13.1,0.097,1226470.5,1226470.5,21198,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555728,320626.00
03/25/2019 19:15,2,0.457,ACTIVE,213.51,340.25,60.012,1553555704,"201051344000867","174011545737251",30.99,7.00,0,334.24,355.58,14.3,11.9,0.080,1224584.2,1224584.2,45122,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555729,320627.00
03/25/2019 19:15,2,0.486,ACTIVE,213.96,342.65,60.012,1553555704,"201051344000633","174011545737251",30.08,7.70,0,334.24,357.98,14.8,12.4,0.093,1223354.9,1223354.9,45174,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555729,320628.00
03/25/2019 19:15,2,0.488,ACTIVE,212.61,339.34,60.012,1553555704,"201051344000955","174011545737251",30.26,9.00,0,331.23,356.18,15.0,12.6,0.088,1246077.9,1246077.9,21220,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555730,320629.00
03/25/2019 19:15,2,0.482,ACTIVE,213.51,340.25,60.017,1553555704,"201051344000648","174011545737251",30.77,6.00,0,334.24,355.88,15.0,12.6,0.084,1237229.0,1237229.0,44679,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555731,320630.00
03/25/2019 19:15,2,0.465,ACTIVE,213.74,341.15,60.006,1553555704,"201051344000645","174011545737251",30.40,6.70,0,334.84,356.78,14.3,11.9,0.080,1241896.6,1241896.6,44641,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555732,320631.00
03/25/2019 19:15,2,0.516,ACTIVE,213.29,340.55,60.006,1553555704,"201051344000569","174011545737251",26.64,6.30,0,334.24,356.78,13.9,11.5,0.080,1257880.1,1257880.1,12860,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555733,320632.00
03/25/2019 19:15,2,0.514,ACTIVE,213.74,344.15,60.001,1553555704,"179051228000119","174011545737251",30.71,9.00,0,335.14,360.69,16.0,13.5,0.080,45142.2,45142.2,12938,0,0,0,L,46974696,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553555734,320633.00
03/25/2019 19:30,2,0.369,ACTIVE,213.29,338.74,60.017,1553556604,"201051344000579","174011545737251",30.57,6.70,0,333.93,351.37,11.5,9.1,0.049,1257647.3,1257647.3,13311,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556606,320634.00
03/25/2019 19:30,2,0.338,ACTIVE,212.61,337.24,60.012,1553556604,"201051344001025","174011545737251",29.32,6.70,0,332.43,349.86,10.1,7.8,0.044,1240124.0,1240124.0,21234,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556607,320635.00
03/25/2019 19:30,2,0.336,ACTIVE,212.83,338.74,60.006,1553556604,"201051344001093","174011545737251",29.86,6.70,0,332.13,348.06,10.2,7.9,0.035,1224259.6,1224259.6,21257,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556608,320636.00
03/25/2019 19:30,2,0.359,ACTIVE,213.29,338.74,60.022,1553556604,"201051344000458","174011545737251",29.52,6.70,0,333.33,351.67,10.8,8.5,0.049,1241007.3,1241007.3,13051,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556609,320637.00
03/25/2019 19:30,2,0.355,ACTIVE,212.61,337.54,59.980,1553556604,"201051344000890","174011545737251",28.96,7.70,0,331.83,349.86,10.4,8.1,0.040,1238782.2,1238782.2,21180,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556610,320638.00
03/25/2019 19:30,2,0.334,ACTIVE,213.06,339.65,59.969,1553556604,"201051344000988","174011545737251",19.42,5.50,0,332.73,348.36,6.6,4.4,0.031,960849.5,960849.5,13404,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556611,320639.00
03/25/2019 19:30,2,0.328,ACTIVE,213.29,338.44,60.054,1553556604,"201051344000582","174011545737251",29.06,6.30,0,333.03,350.17,9.7,7.4,0.040,1218171.1,1218171.1,21156,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556611,320640.00
03/25/2019 19:30,2,0.342,ACTIVE,213.29,339.04,60.054,1553556604,"201051344000868","174011545737251",29.08,5.50,0,333.33,348.66,10.1,7.8,0.044,1226065.0,1226065.0,45103,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556612,320641.00
03/25/2019 19:30,2,0.352,ACTIVE,213.74,340.25,60.012,1553556604,"201051344000576","174011545737251",29.28,5.00,0,333.63,349.86,10.5,8.2,0.044,1244280.1,1244280.1,17138,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556613,320642.00
03/25/2019 19:30,2,0.326,ACTIVE,213.29,339.04,60.017,1553556604,"201051344001158","174011545737251",29.68,5.00,0,333.03,348.96,9.8,7.6,0.053,1221357.3,1221357.3,13359,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556615,320643.00
03/25/2019 19:30,2,0.307,ACTIVE,213.06,338.74,60.043,1553556604,"201051344000917","174011545737251",29.12,7.70,0,332.13,347.76,9.1,6.8,0.035,1236208.6,1236208.6,21028,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556615,320644.00
03/25/2019 19:30,2,0.410,ACTIVE,212.83,337.54,60.054,1553556604,"201051344000417","174011545737251",18.29,7.00,0,332.43,345.06,7.6,5.4,0.027,995775.3,995775.3,21252,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556616,320645.00
03/25/2019 19:30,2,0.324,ACTIVE,212.83,339.04,60.001,1553556604,"201051344000685","174011545737251",29.38,6.30,0,332.43,351.67,9.7,7.4,0.044,1240708.7,1240708.7,21238,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556617,320646.00
03/25/2019 19:30,2,0.344,ACTIVE,212.83,338.74,60.028,1553556604,"201051344000651","174011545737251",29.14,5.50,0,333.03,348.36,10.2,7.9,0.049,1233334.7,1233334.7,21220,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556618,320647.00
03/25/2019 19:30,2,0.342,ACTIVE,212.61,338.74,60.028,1553556604,"201051344000594","174011545737251",30.36,7.70,0,331.83,349.26,10.5,8.2,0.049,1247011.0,1247011.0,45050,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556619,320648.00
03/25/2019 19:30,2,0.367,ACTIVE,213.29,339.34,60.017,1553556604,"201051344000469","174011545737251",28.88,4.00,0,332.73,348.06,10.8,8.5,0.044,1225604.1,1225604.1,13342,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556620,320649.00
03/25/2019 19:30,2,0.354,ACTIVE,212.83,338.44,60.017,1553556604,"201051344000585","174011545737251",30.20,6.30,0,332.73,357.98,10.8,8.5,0.044,1246243.1,1246243.1,21273,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556621,320650.00
03/25/2019 19:30,2,0.354,ACTIVE,213.74,340.85,60.022,1553556604,"201051344000853","174011545737251",29.04,5.50,0,334.84,350.77,10.4,8.2,0.049,1248954.7,1248954.7,12939,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556622,320651.00
03/25/2019 19:30,2,0.299,ACTIVE,212.83,338.44,60.006,1553556604,"201051344001145","174011545737251",29.40,5.50,0,335.14,359.78,8.9,6.7,0.040,1249042.5,1249042.5,21190,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556623,320652.00
03/25/2019 19:30,2,0.352,ACTIVE,212.83,338.14,60.022,1553556604,"201051344000438","174011545737251",29.82,6.70,0,333.33,348.06,10.7,8.4,0.044,1241663.6,1241663.6,21227,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556624,320653.00
03/25/2019 19:30,2,0.346,ACTIVE,212.38,336.64,59.996,1553556604,"201051344001135","174011545737251",29.10,6.30,0,332.13,349.26,10.2,8.0,0.044,1228691.2,1228691.2,21180,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556625,320654.00
03/25/2019 19:30,2,0.348,ACTIVE,213.06,338.74,60.001,1553556604,"201051344000983","174011545737251",29.36,5.50,0,332.43,348.66,10.4,8.1,0.049,1247159.4,1247159.4,12946,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556626,320655.00
03/25/2019 19:30,2,0.318,ACTIVE,212.61,337.24,60.017,1553556604,"201051344001203","174011545737251",29.12,6.70,0,333.33,348.96,9.4,7.2,0.040,1236354.6,1236354.6,21232,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556627,320656.00
03/25/2019 19:30,2,0.301,ACTIVE,212.61,337.54,59.990,1553556604,"201051344001230","174011545737251",29.48,6.30,0,330.33,345.96,9.0,6.8,0.035,1233463.1,1233463.1,21045,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556627,320657.00
03/25/2019 19:30,2,0.332,ACTIVE,212.38,338.14,60.012,1553556604,"201051344000646","174011545737251",29.54,6.30,0,331.23,348.06,10.0,7.7,0.044,1226472.8,1226472.8,21199,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556628,320658.00
03/25/2019 19:30,2,0.334,ACTIVE,213.51,339.04,59.985,1553556604,"201051344000867","174011545737251",29.60,6.70,0,333.63,347.76,10.0,7.8,0.044,1224586.6,1224586.6,45123,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556629,320659.00
03/25/2019 19:30,2,0.348,ACTIVE,213.74,341.15,60.006,1553556604,"201051344000633","174011545737251",29.76,6.70,0,333.63,350.47,10.6,8.3,0.049,1223357.4,1223357.4,45175,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556630,320660.00
03/25/2019 19:30,2,0.361,ACTIVE,212.16,337.84,60.017,1553556604,"201051344000955","174011545737251",30.43,7.30,0,331.53,346.56,11.2,8.8,0.049,1246080.4,1246080.4,21221,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556631,320661.00
03/25/2019 19:30,2,0.354,ACTIVE,213.29,339.95,60.012,1553556604,"201051344000648","174011545737251",29.64,5.00,0,333.33,347.46,10.7,8.4,0.049,1237231.5,1237231.5,44680,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556632,320662.00
03/25/2019 19:30,2,0.322,ACTIVE,213.74,340.25,59.985,1553556604,"201051344000645","174011545737251",30.04,6.00,0,334.24,348.66,9.8,7.6,0.053,1241898.9,1241898.9,44642,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556633,320663.00
03/25/2019 19:30,2,0.340,ACTIVE,213.29,340.25,60.033,1553556604,"201051344000569","174011545737251",30.42,6.00,0,333.63,347.76,10.5,8.2,0.053,1257882.4,1257882.4,12861,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556634,320664.00
03/25/2019 19:30,2,0.389,ACTIVE,213.74,343.55,59.980,1553556604,"179051228000119","174011545737251",30.20,8.50,0,334.24,352.57,11.9,9.6,0.040,45145.0,45145.0,12939,0,0,0,L,46974696,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553556635,320665.00
03/25/2019 19:45,2,0.297,ACTIVE,213.06,337.54,60.038,1553557504,"201051344000579","174011545737251",30.30,6.00,0,333.33,345.06,9.2,6.9,0.027,1257649.4,1257649.4,13312,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557505,320666.00
03/25/2019 19:45,2,0.262,ACTIVE,212.61,336.64,60.049,1553557504,"201051344001025","174011545737251",29.84,5.50,0,332.13,343.85,7.9,5.7,0.022,1240125.6,1240125.6,21235,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557506,320667.00
03/25/2019 19:45,2,0.291,ACTIVE,212.83,337.84,60.054,1553557504,"201051344001093","174011545737251",28.43,6.00,0,331.53,343.25,8.4,6.2,0.022,1224261.3,1224261.3,21258,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557507,320668.00
03/25/2019 19:45,2,0.285,ACTIVE,213.06,337.54,60.038,1553557504,"201051344000458","174011545737251",29.10,6.30,0,333.03,345.06,8.4,6.2,0.027,1241009.2,1241009.2,13052,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557508,320669.00
03/25/2019 19:45,2,0.277,ACTIVE,212.83,337.24,60.038,1553557504,"201051344000890","174011545737251",29.62,6.70,0,331.53,343.25,8.3,6.1,0.022,1238784.0,1238784.0,21181,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557509,320670.00
03/25/2019 19:45,2,0.256,ACTIVE,212.83,339.04,60.022,1553557504,"201051344000988","174011545737251",18.75,5.00,0,331.83,345.36,4.9,2.8,0.009,960850.4,960850.4,13405,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557510,320671.00
03/25/2019 19:45,2,0.256,ACTIVE,213.29,337.54,60.028,1553557504,"201051344000582","174011545737251",29.76,5.00,0,331.83,343.25,7.7,5.5,0.022,1218172.7,1218172.7,21157,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557511,320672.00
03/25/2019 19:45,2,0.254,ACTIVE,213.06,338.14,60.033,1553557504,"201051344000868","174011545737251",30.16,4.50,0,332.73,345.36,7.8,5.6,0.022,1226066.6,1226066.6,45104,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557512,320673.00
03/25/2019 19:45,2,0.279,ACTIVE,213.51,339.65,60.033,1553557504,"201051344000576","174011545737251",29.54,4.50,0,332.73,345.96,8.4,6.2,0.022,1244281.8,1244281.8,17139,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557513,320674.00
03/25/2019 19:45,2,0.252,ACTIVE,213.29,338.44,60.033,1553557504,"201051344001158","174011545737251",29.62,4.50,0,333.33,345.36,7.6,5.4,0.022,1221358.9,1221358.9,13360,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557514,320675.00
03/25/2019 19:45,2,0.244,ACTIVE,213.06,338.14,60.012,1553557504,"201051344000917","174011545737251",28.75,6.70,0,331.23,343.55,7.2,5.0,0.022,1236210.0,1236210.0,21029,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557515,320676.00
03/25/2019 19:45,2,0.309,ACTIVE,213.06,337.54,60.033,1553557504,"201051344000417","174011545737251",19.40,6.00,0,332.13,342.95,6.1,3.9,0.018,995776.4,995776.4,21253,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557516,320677.00
03/25/2019 19:45,2,0.256,ACTIVE,213.29,338.74,60.033,1553557504,"201051344000685","174011545737251",29.18,5.50,0,332.13,344.45,7.6,5.4,0.027,1240710.3,1240710.3,21239,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557517,320678.00
03/25/2019 19:45,2,0.270,ACTIVE,213.06,337.54,60.028,1553557504,"201051344000651","174011545737251",29.92,4.50,0,331.83,344.45,8.2,6.0,0.022,1233336.4,1233336.4,21221,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557518,320679.00
03/25/2019 19:45,2,0.271,ACTIVE,212.83,337.84,60.054,1553557504,"201051344000594","174011545737251",29.72,6.70,0,331.83,344.15,8.2,6.0,0.022,1247012.7,1247012.7,45051,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557518,320680.00
03/25/2019 19:45,2,0.287,ACTIVE,213.29,338.44,60.028,1553557504,"201051344000469","174011545737251",29.48,3.70,0,331.53,345.96,8.6,6.4,0.031,1225605.9,1225605.9,13343,0,0,0,L,1122011218,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557519,320681.00
03/25/2019 19:45,2,0.287,ACTIVE,213.06,337.84,60.065,1553557504,"201051344000585","174011545737251",28.59,5.50,0,331.83,344.45,8.3,6.1,0.027,1246244.9,1246244.9,21274,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557520,320682.00
03/25/2019 19:45,2,0.264,ACTIVE,213.74,339.34,60.006,1553557504,"201051344000853","174011545737251",29.86,5.00,0,334.54,346.26,8.0,5.8,0.027,1248956.5,1248956.5,12940,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557521,320683.00
03/25/2019 19:45,2,0.232,ACTIVE,213.06,338.14,60.022,1553557504,"201051344001145","174011545737251",29.04,5.00,0,333.03,343.85,6.9,4.7,0.022,1249043.9,1249043.9,21191,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557522,320684.00
03/25/2019 19:45,2,0.281,ACTIVE,212.83,337.54,60.017,1553557504,"201051344000438","174011545737251",29.88,6.00,0,332.73,343.55,8.5,6.3,0.022,1241665.4,1241665.4,21228,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557523,320685.00
03/25/2019 19:45,2,0.260,ACTIVE,212.61,336.04,60.022,1553557504,"201051344001135","174011545737251",29.64,5.50,0,331.53,343.25,7.8,5.6,0.022,1228692.9,1228692.9,21181,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557524,320686.00
03/25/2019 19:45,2,0.264,ACTIVE,213.06,337.84,60.017,1553557504,"201051344000983","174011545737251",29.70,5.00,0,332.73,344.76,8.0,5.8,0.027,1247161.1,1247161.1,12947,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557525,320687.00
03/25/2019 19:45,2,0.242,ACTIVE,212.83,337.24,60.038,1553557504,"201051344001203","174011545737251",29.88,6.00,0,332.73,344.15,7.3,5.2,0.018,1236356.1,1236356.1,21233,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557526,320688.00
03/25/2019 19:45,2,0.258,ACTIVE,212.61,336.94,59.985,1553557504,"201051344001230","174011545737251",27.31,5.50,0,330.93,342.05,7.2,5.0,0.022,1233464.6,1233464.6,21046,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557527,320689.00
03/25/2019 19:45,2,0.264,ACTIVE,212.61,337.54,60.043,1553557504,"201051344000646","174011545737251",28.80,5.50,0,331.53,343.85,7.8,5.6,0.027,1226474.4,1226474.4,21200,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557528,320690.00
03/25/2019 19:45,2,0.260,ACTIVE,213.29,337.84,60.022,1553557504,"201051344000867","174011545737251",29.76,6.00,0,332.73,344.76,7.9,5.7,0.027,1224588.3,1224588.3,45124,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557529,320691.00
03/25/2019 19:45,2,0.273,ACTIVE,213.74,340.55,60.017,1553557504,"201051344000633","174011545737251",29.68,6.00,0,333.63,347.76,8.3,6.1,0.027,1223359.1,1223359.1,45176,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557530,320692.00
03/25/2019 19:45,2,0.293,ACTIVE,212.38,336.94,60.049,1553557504,"201051344000955","174011545737251",29.60,6.30,0,330.93,343.85,8.8,6.6,0.027,1246082.3,1246082.3,21222,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557531,320693.00
03/25/2019 19:45,2,0.275,ACTIVE,213.29,338.14,60.017,1553557504,"201051344000648","174011545737251",29.88,4.00,0,333.93,345.96,8.4,6.2,0.027,1237233.3,1237233.3,44681,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557532,320694.00
03/25/2019 19:45,2,0.254,ACTIVE,213.74,339.04,60.017,1553557504,"201051344000645","174011545737251",29.12,5.50,0,335.44,346.26,7.5,5.3,0.027,1241900.5,1241900.5,44643,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557533,320695.00
03/25/2019 19:45,2,0.266,ACTIVE,213.29,338.14,60.012,1553557504,"201051344000569","174011545737251",30.18,5.50,0,333.63,345.66,8.2,6.0,0.027,1257884.1,1257884.1,12862,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557534,320696.00
03/25/2019 19:45,2,0.314,ACTIVE,213.51,341.15,60.012,1553557504,"179051228000119","174011545737251",29.08,7.70,0,335.74,350.77,9.3,7.1,0.022,45147.1,45147.1,12940,0,0,0,L,46974696,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553557535,320697.00
03/25/2019 20:00,2,0.254,ACTIVE,212.83,337.24,60.022,1553558404,"201051344000579","174011545737251",25.86,5.50,0,332.73,343.85,6.6,4.5,0.004,1257650.8,1257650.8,13313,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558405,320698.00
03/25/2019 20:00,2,0.195,ACTIVE,212.16,336.34,60.017,1553558404,"201051344001025","174011545737251",27.81,4.50,0,332.13,342.05,5.5,3.4,0.004,1240126.8,1240126.8,21236,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558406,320699.00
03/25/2019 20:00,2,0.227,ACTIVE,212.38,337.54,60.033,1553558404,"201051344001093","174011545737251",26.46,5.50,0,331.53,342.95,6.1,3.9,0.000,1224262.6,1224262.6,21259,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558407,320700.00
03/25/2019 20:00,2,0.221,ACTIVE,212.61,336.94,60.028,1553558404,"201051344000458","174011545737251",26.36,6.00,0,332.73,343.85,5.9,3.8,0.000,1241010.4,1241010.4,13053,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558408,320701.00
03/25/2019 20:00,2,0.209,ACTIVE,212.16,336.64,60.065,1553558404,"201051344000890","174011545737251",28.17,6.00,0,330.93,342.05,6.0,3.9,0.004,1238785.2,1238785.2,21182,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558409,320702.00
03/25/2019 20:00,2,0.174,ACTIVE,212.61,332.73,60.028,1553558404,"201051344000988","174011545737251",18.83,4.00,0,323.72,346.86,3.3,1.3,0.000,960850.9,960850.9,13406,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558410,320703.00
03/25/2019 20:00,2,0.213,ACTIVE,212.61,337.54,60.065,1553558404,"201051344000582","174011545737251",25.58,4.50,0,332.43,342.35,5.5,3.4,0.004,1218173.8,1218173.8,21158,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558411,320704.00
03/25/2019 20:00,2,0.209,ACTIVE,212.61,337.24,60.033,1553558404,"201051344000868","174011545737251",24.57,4.00,0,332.13,344.45,5.2,3.1,0.004,1226067.7,1226067.7,45105,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558412,320705.00
03/25/2019 20:00,2,0.232,ACTIVE,213.06,338.44,60.022,1553558404,"201051344000576","174011545737251",24.65,4.00,0,333.63,345.06,5.8,3.7,0.000,1244283.1,1244283.1,17140,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558413,320706.00
03/25/2019 20:00,2,0.195,ACTIVE,212.83,337.24,60.033,1553558404,"201051344001158","174011545737251",25.03,3.70,0,332.43,344.45,5.0,2.9,0.004,1221359.9,1221359.9,13361,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558414,320707.00
03/25/2019 20:00,2,0.207,ACTIVE,212.38,337.84,60.033,1553558404,"201051344000917","174011545737251",23.34,6.00,0,331.23,342.95,4.9,2.8,0.000,1236211.0,1236211.0,21030,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558415,320708.00
03/25/2019 20:00,2,0.232,ALERT,212.16,299.97,60.001,1553558404,"201051344000417","174011545737251",20.10,4.50,0,299.37,354.97,4.8,2.7,0.000,995777.2,995777.2,21254,0,0,0,L,1122011218,1,121.55,121.33,0002,2,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558417,320709.00
03/25/2019 20:00,2,0.215,ACTIVE,212.61,338.44,60.038,1553558404,"201051344000685","174011545737251",24.23,4.50,0,332.13,343.25,5.3,3.2,0.000,1240711.4,1240711.4,21240,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558418,320710.00
03/25/2019 20:00,2,0.229,ACTIVE,212.38,336.94,60.028,1553558404,"201051344000651","174011545737251",25.62,3.70,0,331.53,342.35,6.0,3.8,0.004,1233337.6,1233337.6,21222,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558419,320711.00
