ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 20:00,2,0.225,ACTIVE,212.38,336.94,60.038,1553558404,"201051344000594","174011545737251",24.53,6.00,0,330.93,342.95,5.6,3.5,0.009,1247013.9,1247013.9,45052,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558420,320712.00
03/25/2019 20:00,2,0.227,ACTIVE,212.83,337.84,60.033,1553558404,"201051344000469","174011545737251",27.67,3.30,0,330.93,345.36,6.3,4.2,0.009,1225607.2,1225607.2,13344,0,0,0,L,1122011218,1,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558421,320713.00
03/25/2019 20:00,2,0.211,ACTIVE,212.38,337.24,60.028,1553558404,"201051344000585","174011545737251",26.70,5.00,0,332.43,342.35,5.7,3.6,0.009,1246246.1,1246246.1,21275,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558422,320714.00
03/25/2019 20:00,2,0.203,ACTIVE,213.29,339.04,60.033,1553558404,"201051344000853","174011545737251",25.41,4.50,0,334.54,344.76,5.2,3.1,0.004,1248957.6,1248957.6,12941,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558422,320715.00
03/25/2019 20:00,2,0.172,ACTIVE,212.61,337.54,60.038,1553558404,"201051344001145","174011545737251",26.02,4.00,0,333.03,342.65,4.6,2.5,0.004,1249044.8,1249044.8,21192,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558423,320716.00
03/25/2019 20:00,2,0.211,ACTIVE,212.38,336.94,60.065,1553558404,"201051344000438","174011545737251",27.83,4.50,0,332.43,342.95,6.0,3.9,0.004,1241666.7,1241666.7,21229,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558424,320717.00
03/25/2019 20:00,2,0.199,ACTIVE,211.93,335.44,60.033,1553558404,"201051344001135","174011545737251",26.16,4.50,0,331.53,341.75,5.3,3.2,0.004,1228694.0,1228694.0,21182,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558425,320718.00
03/25/2019 20:00,2,0.201,ACTIVE,212.61,337.24,60.028,1553558404,"201051344000983","174011545737251",25.92,4.50,0,333.03,343.55,5.3,3.2,0.009,1247162.2,1247162.2,12948,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558426,320719.00
03/25/2019 20:00,2,0.197,ACTIVE,212.38,336.94,60.038,1553558404,"201051344001203","174011545737251",25.84,5.00,0,332.13,343.25,5.2,3.1,0.004,1236357.2,1236357.2,21234,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558427,320720.00
03/25/2019 20:00,2,0.209,ACTIVE,212.16,325.22,60.022,1553558404,"201051344001230","174011545737251",21.83,4.50,0,323.11,341.15,4.7,2.6,0.000,1233465.5,1233465.5,21047,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558428,320721.00
03/25/2019 20:00,2,0.209,ACTIVE,212.16,336.34,60.022,1553558404,"201051344000646","174011545737251",25.98,4.00,0,330.93,341.75,5.5,3.4,0.000,1226475.5,1226475.5,21201,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558429,320722.00
03/25/2019 20:00,2,0.199,ACTIVE,213.06,337.24,60.033,1553558404,"201051344000867","174011545737251",26.64,5.50,0,332.73,344.15,5.4,3.3,0.000,1224589.4,1224589.4,45125,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558430,320723.00
03/25/2019 20:00,2,0.225,ACTIVE,213.29,339.34,60.012,1553558404,"201051344000633","174011545737251",24.57,5.00,0,333.03,345.96,5.6,3.5,0.004,1223360.3,1223360.3,45177,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558431,320724.00
03/25/2019 20:00,2,0.236,ACTIVE,211.93,336.34,60.022,1553558404,"201051344000955","174011545737251",25.74,5.50,0,331.23,342.05,6.2,4.0,0.004,1246083.6,1246083.6,21223,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558432,320725.00
03/25/2019 20:00,2,0.225,ACTIVE,212.83,336.94,60.059,1553558404,"201051344000648","174011545737251",25.98,3.70,0,334.24,344.15,6.0,3.8,0.004,1237234.5,1237234.5,44682,0,0,0,L,1122011218,1,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558433,320726.00
03/25/2019 20:00,2,0.197,ACTIVE,213.06,337.84,60.022,1553558404,"201051344000645","174011545737251",26.42,5.00,0,333.63,344.15,5.3,3.2,0.004,1241901.6,1241901.6,44644,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558434,320727.00
03/25/2019 20:00,2,0.207,ACTIVE,212.83,337.24,60.043,1553558404,"201051344000569","174011545737251",26.66,5.00,0,332.73,343.25,5.6,3.5,0.009,1257885.3,1257885.3,12863,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558435,320728.00
03/25/2019 20:00,2,0.221,ACTIVE,213.06,340.85,60.028,1553558404,"179051228000119","174011545737251",28.71,7.00,0,332.73,349.86,6.5,4.3,0.004,45148.5,45148.5,12941,0,0,0,L,46974696,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553558435,320729.00
03/25/2019 20:15,2,0.098,ALERT,212.38,300.27,60.001,1553559304,"201051344000579","174011545737251",30.85,3.70,0,298.77,340.25,3.1,1.1,0.000,1257651.4,1257651.4,13314,0,0,0,L,1122011218,1,120.88,122.01,0100,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1553559306,320730.00
03/25/2019 20:15,2,0.074,ALERT,212.16,299.37,60.017,1553559304,"201051344001025","174011545737251",30.71,3.30,0,298.47,339.65,2.4,0.3,0.000,1240127.2,1240127.2,21237,0,0,0,L,1122011218,1,121.55,121.33,0100,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1553559308,320731.00
03/25/2019 20:15,2,0.123,ALERT,212.38,300.27,60.017,1553559304,"201051344001093","174011545737251",29.78,4.00,0,298.47,338.74,3.7,1.7,0.000,1224263.2,1224263.2,21260,0,0,0,L,1122011218,1,121.78,121.33,0100,2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1553559310,320732.00
03/25/2019 20:15,2,0.092,ALERT,212.38,299.67,60.012,1553559304,"201051344000458","174011545737251",30.34,4.50,0,298.17,340.85,2.8,0.8,0.000,1241010.9,1241010.9,13054,0,0,0,L,1122011218,1,121.10,122.23,0100,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1553559312,320733.00
03/25/2019 20:15,2,0.107,ALERT,212.16,300.57,60.006,1553559304,"201051344000890","174011545737251",30.69,4.00,0,299.07,338.74,3.4,1.4,0.000,1238785.8,1238785.8,21183,0,0,0,L,1122011218,1,122.01,120.88,0100,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1553559314,320734.00
03/25/2019 20:15,2,0.061,ALERT,212.38,299.67,60.017,1553559304,"201051344000988","174011545737251",20.02,3.30,0,295.46,337.84,1.3,0.0,0.000,960851.0,960851.0,13407,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1553559316,320735.00
03/25/2019 20:15,2,0.078,ALERT,212.83,301.17,60.006,1553559304,"201051344000582","174011545737251",30.30,3.00,0,299.37,339.34,2.4,0.4,0.000,1218174.3,1218174.3,21159,0,0,0,L,1122011218,1,122.01,121.78,0100,1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1553559317,320736.00
03/25/2019 20:15,2,0.074,ALERT,212.38,299.97,60.043,1553559304,"201051344000868","174011545737251",30.20,3.00,0,298.77,339.95,2.3,0.3,0.000,1226068.1,1226068.1,45106,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1553559319,320737.00
03/25/2019 20:15,2,0.088,ALERT,212.83,299.97,60.001,1553559304,"201051344000576","174011545737251",29.84,3.30,0,298.17,341.15,2.7,0.7,0.000,1244283.6,1244283.6,17141,0,0,0,L,1122011218,1,121.10,122.01,0100,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1553559321,320738.00
03/25/2019 20:15,2,0.051,ALERT,212.38,299.07,59.953,1553559304,"201051344001158","174011545737251",30.36,3.00,0,297.26,339.95,1.6,0.0,0.000,1221360.2,1221360.2,13362,0,0,0,L,1122011218,1,120.65,122.01,0100,2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1553559323,320739.00
03/25/2019 20:15,2,0.066,ALERT,212.61,299.97,60.038,1553559304,"201051344000917","174011545737251",29.98,4.00,0,297.26,340.25,2.1,0.1,0.000,1236211.3,1236211.3,21031,0,0,0,L,1122011218,1,121.78,121.78,0100,0,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1553559325,320740.00
03/25/2019 20:15,2,0.133,ALERT,212.61,299.67,60.001,1553559304,"201051344000417","174011545737251",19.80,3.30,0,298.17,301.77,2.7,0.7,0.000,995777.7,995777.7,21256,0,0,0,L,1122011218,1,121.78,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1553559327,320741.00
03/25/2019 20:15,2,0.064,ALERT,212.83,300.27,60.006,1553559304,"201051344000685","174011545737251",30.34,3.70,0,297.87,339.95,2.0,0.0,0.000,1240711.7,1240711.7,21241,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1553559329,320742.00
03/25/2019 20:15,2,0.076,ALERT,212.38,299.37,60.043,1553559304,"201051344000651","174011545737251",30.30,2.50,0,297.87,339.65,2.4,0.4,0.000,1233338.1,1233338.1,21223,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1553559331,320743.00
03/25/2019 20:15,2,0.084,ALERT,211.93,299.97,60.001,1553559304,"201051344000594","174011545737251",30.77,4.50,0,297.87,339.95,2.7,0.7,0.000,1247014.4,1247014.4,45053,0,0,0,L,1122011218,1,120.65,121.78,0100,1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1553559333,320744.00
03/25/2019 20:15,2,0.090,ALERT,212.38,299.37,60.001,1553559304,"201051344000469","174011545737251",29.94,2.50,0,296.96,339.95,2.7,0.7,0.000,1225607.8,1225607.8,13345,0,0,0,L,1122011218,1,120.42,122.46,0100,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1553559334,320745.00
03/25/2019 20:15,2,0.076,ALERT,212.38,300.27,59.996,1553559304,"201051344000585","174011545737251",30.47,3.70,0,298.17,340.25,2.4,0.4,0.000,1246246.6,1246246.6,21276,0,0,0,L,1122011218,1,121.33,121.78,0100,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1553559336,320746.00
03/25/2019 20:15,2,0.066,ALERT,212.83,299.07,60.001,1553559304,"201051344000853","174011545737251",30.67,3.30,0,298.17,343.25,2.1,0.1,0.000,1248958.0,1248958.0,12942,0,0,0,L,1122011218,1,121.33,122.23,0100,2,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1553559338,320747.00
03/25/2019 20:15,2,0.061,ALERT,212.61,300.27,60.001,1553559304,"201051344001145","174011545737251",30.32,3.00,0,299.07,339.95,1.9,0.0,0.000,1249045.1,1249045.1,21193,0,0,0,L,1122011218,1,121.78,121.33,0100,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1553559340,320748.00
03/25/2019 20:15,2,0.090,ALERT,212.61,300.27,60.001,1553559304,"201051344000438","174011545737251",30.61,3.30,0,299.07,339.04,2.8,0.8,0.000,1241667.2,1241667.2,21230,0,0,0,L,1122011218,1,122.23,121.33,0100,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1553559342,320749.00
03/25/2019 20:15,2,0.070,ALERT,212.16,300.27,60.017,1553559304,"201051344001135","174011545737251",30.67,3.30,0,299.07,338.44,2.2,0.2,0.000,1228694.4,1228694.4,21183,0,0,0,L,1122011218,1,121.78,121.10,0100,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1553559344,320750.00
03/25/2019 20:15,2,0.070,ALERT,212.38,299.07,60.038,1553559304,"201051344000983","174011545737251",30.32,3.30,0,298.17,339.95,2.2,0.2,0.000,1247162.6,1247162.6,12949,0,0,0,L,1122011218,1,120.88,122.01,0100,2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1553559345,320751.00
03/25/2019 20:15,2,0.070,ALERT,212.38,299.67,60.001,1553559304,"201051344001203","174011545737251",29.94,3.30,0,298.47,340.85,2.2,0.2,0.000,1236357.5,1236357.5,21235,0,0,0,L,1122011218,1,122.23,121.10,0100,0,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1553559347,320752.00
03/25/2019 20:15,2,0.070,ALERT,212.38,300.57,60.001,1553559304,"201051344001230","174011545737251",29.62,3.30,0,298.47,337.54,2.1,0.2,0.000,1233465.8,1233465.8,21048,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1553559349,320753.00
03/25/2019 20:15,2,0.051,ALERT,211.93,299.97,60.001,1553559304,"201051344000646","174011545737251",30.04,3.30,0,297.57,338.74,1.6,0.0,0.000,1226475.9,1226475.9,21202,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1553559351,320754.00
03/25/2019 20:15,2,0.078,ALERT,212.61,298.77,60.017,1553559304,"201051344000867","174011545737251",29.86,4.00,0,297.26,340.25,2.4,0.4,0.000,1224589.8,1224589.8,45126,0,0,0,L,1122011218,1,121.10,122.01,0100,0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1553559353,320755.00
03/25/2019 20:15,2,0.080,ALERT,212.83,299.07,60.012,1553559304,"201051344000633","174011545737251",30.28,3.70,0,296.36,342.35,2.5,0.5,0.000,1223360.8,1223360.8,45178,0,0,0,L,1122011218,1,121.33,122.46,0100,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1553559355,320756.00
03/25/2019 20:15,2,0.094,ALERT,211.93,300.27,59.948,1553559304,"201051344000955","174011545737251",30.42,3.70,0,298.77,338.74,2.9,0.9,0.000,1246084.2,1246084.2,21224,0,0,0,L,1122011218,1,121.33,121.33,0100,1,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1553559356,320757.00
03/25/2019 20:15,2,0.086,ALERT,212.61,298.47,59.996,1553559304,"201051344000648","174011545737251",30.38,2.50,0,297.57,340.85,2.7,0.7,0.000,1237235.1,1237235.1,44683,0,0,0,L,1122011218,1,120.65,122.46,0100,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1553559358,320758.00
03/25/2019 20:15,2,0.055,ALERT,212.61,298.77,59.996,1553559304,"201051344000645","174011545737251",30.47,3.70,0,297.87,341.15,1.7,0.0,0.000,1241902.0,1241902.0,44645,0,0,0,L,1122011218,1,121.10,122.46,0100,0,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1553559360,320759.00
03/25/2019 20:15,2,0.090,ALERT,212.38,299.67,60.006,1553559304,"201051344000569","174011545737251",27.61,3.70,0,298.77,340.25,2.3,0.3,0.000,1257885.8,1257885.8,12864,0,0,0,L,1122011218,1,120.42,122.23,0100,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1553559362,320760.00
03/25/2019 20:15,2,0.111,ALERT,212.61,298.77,60.012,1553559304,"179051228000119","174011545737251",28.55,5.50,0,296.96,343.25,3.2,1.2,0.000,45149.1,45149.1,12942,0,0,0,L,46974696,1,120.88,122.91,0000,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553559364,320761.00
03/25/2019 20:30,2,0.000,ALERT,211.70,299.37,59.996,1553560204,"201051344000579","174011545737251",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,1257651.5,1257651.5,13316,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1553560206,320762.00
03/25/2019 20:30,2,0.000,ALERT,210.80,297.57,60.001,1553560204,"201051344001025","174011545737251",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,1240127.2,1240127.2,21239,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1553560208,320763.00
03/25/2019 20:30,2,0.000,ALERT,211.03,298.47,60.006,1553560204,"201051344001093","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1224263.3,1224263.3,21262,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1553560210,320764.00
03/25/2019 20:30,2,0.000,ALERT,211.48,298.77,59.948,1553560204,"201051344000458","174011545737251",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,1241011.0,1241011.0,13056,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1553560211,320765.00
03/25/2019 20:30,2,0.000,ALERT,211.03,299.07,60.038,1553560204,"201051344000890","174011545737251",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,1238785.9,1238785.9,21185,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1553560213,320766.00
03/25/2019 20:30,2,0.000,ALERT,211.48,298.77,59.990,1553560204,"201051344000988","174011545737251",0.00,2.50,0,295.16,302.07,0.0,0.0,0.000,960851.0,960851.0,13409,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1553560215,320767.00
03/25/2019 20:30,2,0.000,ALERT,211.48,299.37,59.948,1553560204,"201051344000582","174011545737251",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,1218174.3,1218174.3,21161,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1553560217,320768.00
03/25/2019 20:30,2,0.000,ALERT,211.70,299.37,59.996,1553560204,"201051344000868","174011545737251",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,1226068.2,1226068.2,45108,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1553560219,320769.00
03/25/2019 20:30,2,0.000,ALERT,212.16,299.67,60.006,1553560204,"201051344000576","174011545737251",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,1244283.6,1244283.6,17143,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1553560220,320770.00
03/25/2019 20:30,2,0.000,ALERT,211.70,298.77,60.001,1553560204,"201051344001158","174011545737251",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,1221360.2,1221360.2,13364,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1553560222,320771.00
03/25/2019 20:30,2,0.000,ALERT,211.25,298.17,60.006,1553560204,"201051344000917","174011545737251",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,1236211.3,1236211.3,21033,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1553560224,320772.00
03/25/2019 20:30,2,0.000,ALERT,211.48,298.17,60.006,1553560204,"201051344000417","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,995777.7,995777.7,21258,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1553560226,320773.00
03/25/2019 20:30,2,0.000,ALERT,211.48,298.47,60.043,1553560204,"201051344000685","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1240711.7,1240711.7,21243,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1553560228,320774.00
03/25/2019 20:30,2,0.000,ALERT,211.25,297.87,60.006,1553560204,"201051344000651","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1233338.2,1233338.2,21225,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1553560230,320775.00
03/25/2019 20:30,2,0.000,ALERT,211.48,299.37,59.990,1553560204,"201051344000594","174011545737251",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,1247014.5,1247014.5,45055,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1553560231,320776.00
03/25/2019 20:30,2,0.000,ALERT,211.93,299.07,60.038,1553560204,"201051344000469","174011545737251",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,1225607.8,1225607.8,13347,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1553560233,320777.00
03/25/2019 20:30,2,0.000,ALERT,211.25,298.77,60.006,1553560204,"201051344000585","174011545737251",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,1246246.6,1246246.6,21278,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1553560235,320778.00
03/25/2019 20:30,2,0.000,ALERT,212.38,298.77,60.006,1553560204,"201051344000853","174011545737251",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,1248958.0,1248958.0,12944,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1553560237,320779.00
03/25/2019 20:30,2,0.000,ALERT,211.48,299.07,60.006,1553560204,"201051344001145","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1249045.1,1249045.1,21195,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1553560239,320780.00
03/25/2019 20:30,2,0.000,ALERT,211.03,298.47,60.017,1553560204,"201051344000438","174011545737251",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,1241667.3,1241667.3,21232,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1553560241,320781.00
03/25/2019 20:30,2,0.000,ALERT,210.80,298.47,60.017,1553560204,"201051344001135","174011545737251",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,1228694.4,1228694.4,21185,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1553560242,320782.00
03/25/2019 20:30,2,0.000,ALERT,211.70,299.07,60.049,1553560204,"201051344000983","174011545737251",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,1247162.6,1247162.6,12951,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1553560244,320783.00
03/25/2019 20:30,2,0.000,ALERT,211.25,298.17,60.006,1553560204,"201051344001203","174011545737251",0.00,2.00,0,297.26,303.58,0.0,0.0,0.000,1236357.5,1236357.5,21237,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1553560246,320784.00
03/25/2019 20:30,2,0.000,ALERT,211.03,299.07,60.006,1553560204,"201051344001230","174011545737251",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,1233465.8,1233465.8,21050,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1553560248,320785.00
03/25/2019 20:30,2,0.000,ALERT,210.80,298.47,60.012,1553560204,"201051344000646","174011545737251",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,1226475.9,1226475.9,21204,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1553560250,320786.00
03/25/2019 20:30,2,0.000,ALERT,211.93,298.17,60.012,1553560204,"201051344000867","174011545737251",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,1224589.8,1224589.8,45128,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1553560252,320787.00
03/25/2019 20:30,2,0.000,ALERT,212.16,298.47,60.017,1553560204,"201051344000633","174011545737251",0.00,2.50,0,295.46,301.77,0.0,0.0,0.000,1223360.8,1223360.8,45180,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1553560253,320788.00
03/25/2019 20:30,2,0.000,ALERT,210.80,298.47,60.028,1553560204,"201051344000955","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1246084.3,1246084.3,21226,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1553560255,320789.00
03/25/2019 20:30,2,0.000,ALERT,211.70,297.87,60.022,1553560204,"201051344000648","174011545737251",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,1237235.1,1237235.1,44685,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1553560257,320790.00
03/25/2019 20:30,2,0.000,ALERT,212.16,298.77,60.022,1553560204,"201051344000645","174011545737251",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,1241902.0,1241902.0,44647,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1553560259,320791.00
03/25/2019 20:30,2,0.000,ALERT,211.70,299.37,60.028,1553560204,"201051344000569","174011545737251",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,1257885.8,1257885.8,12866,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1553560261,320792.00
03/25/2019 20:30,2,0.000,ALERT,211.93,298.17,60.022,1553560204,"179051228000119","174011545737251",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,45149.2,45149.2,12944,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553560262,320793.00
03/25/2019 20:45,2,0.000,ALERT,211.48,299.67,59.996,1553561104,"201051344000579","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1257651.5,1257651.5,13318,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553561106,320794.00
03/25/2019 20:45,2,0.000,ALERT,210.80,296.96,60.001,1553561104,"201051344001025","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1240127.2,1240127.2,21241,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561108,320795.00
03/25/2019 20:45,2,0.000,ALERT,211.03,297.87,60.017,1553561104,"201051344001093","174011545737251",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,1224263.3,1224263.3,21264,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561110,320796.00
03/25/2019 20:45,2,0.000,ALERT,211.25,299.37,60.006,1553561104,"201051344000458","174011545737251",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,1241011.0,1241011.0,13058,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561112,320797.00
03/25/2019 20:45,2,0.000,ALERT,210.80,298.17,60.001,1553561104,"201051344000890","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1238785.9,1238785.9,21187,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561113,320798.00
03/25/2019 20:45,2,0.000,ALERT,211.25,299.37,59.980,1553561104,"201051344000988","174011545737251",0.00,1.50,0,294.56,300.87,0.0,0.0,0.000,960851.0,960851.0,13411,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553561115,320799.00
03/25/2019 20:45,2,0.000,ALERT,211.25,298.77,60.022,1553561104,"201051344000582","174011545737251",0.00,1.00,0,297.57,300.87,0.0,0.0,0.000,1218174.3,1218174.3,21163,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561117,320800.00
03/25/2019 20:45,2,0.000,ALERT,211.48,299.97,59.980,1553561104,"201051344000868","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1226068.2,1226068.2,45110,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553561119,320801.00
03/25/2019 20:45,2,0.000,ALERT,211.93,299.97,60.001,1553561104,"201051344000576","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1244283.6,1244283.6,17145,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561121,320802.00
03/25/2019 20:45,2,0.000,ALERT,211.70,299.37,60.006,1553561104,"201051344001158","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1221360.2,1221360.2,13366,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561123,320803.00
03/25/2019 20:45,2,0.000,ALERT,211.03,297.57,60.006,1553561104,"201051344000917","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1236211.3,1236211.3,21035,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561124,320804.00
03/25/2019 20:45,2,0.000,ALERT,211.25,297.57,60.006,1553561104,"201051344000417","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,995777.7,995777.7,21260,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553561126,320805.00
03/25/2019 20:45,2,0.000,ALERT,211.25,297.87,59.959,1553561104,"201051344000685","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1240711.7,1240711.7,21245,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561128,320806.00
03/25/2019 20:45,2,0.000,ALERT,211.03,297.26,60.006,1553561104,"201051344000651","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1233338.2,1233338.2,21227,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553561130,320807.00
03/25/2019 20:45,2,0.000,ALERT,211.25,299.97,60.001,1553561104,"201051344000594","174011545737251",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,1247014.5,1247014.5,45057,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561132,320808.00
03/25/2019 20:45,2,0.000,ALERT,211.70,299.37,60.006,1553561104,"201051344000469","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1225607.8,1225607.8,13349,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553561133,320809.00
03/25/2019 20:45,2,0.000,ALERT,211.25,298.17,60.017,1553561104,"201051344000585","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1246246.6,1246246.6,21280,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553561135,320810.00
03/25/2019 20:45,2,0.000,ALERT,212.16,299.37,59.985,1553561104,"201051344000853","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1248958.0,1248958.0,12946,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561137,320811.00
03/25/2019 20:45,2,0.000,ALERT,211.25,298.47,60.012,1553561104,"201051344001145","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1249045.1,1249045.1,21197,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561139,320812.00
03/25/2019 20:45,2,0.000,ALERT,211.25,298.17,59.985,1553561104,"201051344000438","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1241667.3,1241667.3,21234,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561141,320813.00
03/25/2019 20:45,2,0.000,ALERT,210.80,298.17,60.017,1553561104,"201051344001135","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1228694.4,1228694.4,21187,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553561142,320814.00
03/25/2019 20:45,2,0.000,ALERT,211.48,299.67,60.033,1553561104,"201051344000983","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1247162.6,1247162.6,12953,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561144,320815.00
03/25/2019 20:45,2,0.000,ALERT,211.25,297.87,59.964,1553561104,"201051344001203","174011545737251",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,1236357.5,1236357.5,21239,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561146,320816.00
03/25/2019 20:45,2,0.000,ALERT,211.03,298.47,60.017,1553561104,"201051344001230","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1233465.8,1233465.8,21052,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561148,320817.00
03/25/2019 20:45,2,0.000,ALERT,210.80,298.17,60.006,1553561104,"201051344000646","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1226475.9,1226475.9,21206,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553561150,320818.00
03/25/2019 20:45,2,0.000,ALERT,211.70,299.07,60.001,1553561104,"201051344000867","174011545737251",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,1224589.8,1224589.8,45130,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561152,320819.00
03/25/2019 20:45,2,0.000,ALERT,212.16,299.37,60.012,1553561104,"201051344000633","174011545737251",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,1223360.8,1223360.8,45182,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561153,320820.00
03/25/2019 20:45,2,0.000,ALERT,210.80,298.47,60.012,1553561104,"201051344000955","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1246084.3,1246084.3,21228,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561155,320821.00
03/25/2019 20:45,2,0.000,ALERT,211.70,298.77,59.996,1553561104,"201051344000648","174011545737251",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,1237235.1,1237235.1,44687,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561157,320822.00
03/25/2019 20:45,2,0.000,ALERT,211.93,299.37,60.001,1553561104,"201051344000645","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1241902.0,1241902.0,44649,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553561159,320823.00
03/25/2019 20:45,2,0.000,ALERT,211.70,299.97,59.996,1553561104,"201051344000569","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1257885.8,1257885.8,12868,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553561161,320824.00
03/25/2019 20:45,2,0.000,ALERT,212.16,299.07,60.006,1553561104,"179051228000119","174011545737251",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,45149.2,45149.2,12946,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553561163,320825.00
03/25/2019 21:00,2,0.000,ALERT,211.70,300.57,60.006,1553562004,"201051344000579","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1257651.5,1257651.5,13320,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562006,320826.00
03/25/2019 21:00,2,0.000,ALERT,211.03,298.17,60.006,1553562004,"201051344001025","174011545737251",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,1240127.2,1240127.2,21243,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562008,320827.00
03/25/2019 21:00,2,0.000,ALERT,211.25,298.77,60.006,1553562004,"201051344001093","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1224263.3,1224263.3,21266,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562010,320828.00
03/25/2019 21:00,2,0.000,ALERT,211.70,300.27,60.006,1553562004,"201051344000458","174011545737251",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,1241011.0,1241011.0,13060,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562012,320829.00
03/25/2019 21:00,2,0.000,ALERT,211.25,299.07,60.006,1553562004,"201051344000890","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1238785.9,1238785.9,21189,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562014,320830.00
03/25/2019 21:00,2,0.000,ALERT,211.25,299.37,60.012,1553562004,"201051344000988","174011545737251",0.00,1.00,0,294.86,301.47,0.0,0.0,0.000,960851.0,960851.0,13413,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562015,320831.00
03/25/2019 21:00,2,0.000,ALERT,211.70,299.67,60.022,1553562004,"201051344000582","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1218174.3,1218174.3,21165,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562017,320832.00
03/25/2019 21:00,2,0.000,ALERT,211.70,300.57,60.022,1553562004,"201051344000868","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1226068.2,1226068.2,45112,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562019,320833.00
03/25/2019 21:00,2,0.000,ALERT,212.16,300.57,60.017,1553562004,"201051344000576","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1244283.6,1244283.6,17147,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562021,320834.00
03/25/2019 21:00,2,0.000,ALERT,211.70,299.67,60.028,1553562004,"201051344001158","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1221360.2,1221360.2,13368,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562023,320835.00
03/25/2019 21:00,2,0.000,ALERT,211.48,298.47,60.022,1553562004,"201051344000917","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1236211.3,1236211.3,21037,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562025,320836.00
03/25/2019 21:00,2,0.000,ALERT,211.48,298.17,60.054,1553562004,"201051344000417","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,995777.7,995777.7,21262,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562026,320837.00
03/25/2019 21:00,2,0.000,ALERT,211.70,299.07,59.980,1553562004,"201051344000685","174011545737251",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,1240711.7,1240711.7,21247,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562028,320838.00
03/25/2019 21:00,2,0.000,ALERT,211.48,297.87,60.028,1553562004,"201051344000651","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1233338.2,1233338.2,21229,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562030,320839.00
03/25/2019 21:00,2,0.000,ALERT,211.25,300.27,60.028,1553562004,"201051344000594","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1247014.5,1247014.5,45059,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562032,320840.00
03/25/2019 21:00,2,0.000,ALERT,211.93,300.27,60.001,1553562004,"201051344000469","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1225607.8,1225607.8,13351,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562034,320841.00
03/25/2019 21:00,2,0.000,ALERT,211.48,299.07,60.028,1553562004,"201051344000585","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1246246.6,1246246.6,21282,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562035,320842.00
03/25/2019 21:00,2,0.000,ALERT,212.16,299.97,60.043,1553562004,"201051344000853","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1248958.0,1248958.0,12948,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562037,320843.00
03/25/2019 21:00,2,0.000,ALERT,211.70,299.37,60.028,1553562004,"201051344001145","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1249045.1,1249045.1,21199,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562039,320844.00
03/25/2019 21:00,2,0.000,ALERT,211.48,298.77,60.070,1553562004,"201051344000438","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1241667.3,1241667.3,21236,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562041,320845.00
03/25/2019 21:00,2,0.000,ALERT,211.03,298.77,60.006,1553562004,"201051344001135","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1228694.4,1228694.4,21189,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562043,320846.00
03/25/2019 21:00,2,0.000,ALERT,211.70,300.27,60.022,1553562004,"201051344000983","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1247162.6,1247162.6,12955,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562045,320847.00
03/25/2019 21:00,2,0.000,ALERT,211.48,298.77,60.028,1553562004,"201051344001203","174011545737251",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,1236357.5,1236357.5,21241,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562046,320848.00
03/25/2019 21:00,2,0.000,ALERT,211.48,299.37,60.054,1553562004,"201051344001230","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1233465.8,1233465.8,21054,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562048,320849.00
03/25/2019 21:00,2,0.000,ALERT,211.25,298.77,60.017,1553562004,"201051344000646","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1226475.9,1226475.9,21208,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562050,320850.00
03/25/2019 21:00,2,0.000,ALERT,211.93,299.37,60.028,1553562004,"201051344000867","174011545737251",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,1224589.8,1224589.8,45132,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562052,320851.00
03/25/2019 21:00,2,0.000,ALERT,212.16,299.67,60.022,1553562004,"201051344000633","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1223360.8,1223360.8,45184,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562054,320852.00
03/25/2019 21:00,2,0.000,ALERT,211.25,299.07,60.033,1553562004,"201051344000955","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1246084.3,1246084.3,21230,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562055,320853.00
03/25/2019 21:00,2,0.000,ALERT,211.70,299.07,60.028,1553562004,"201051344000648","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1237235.1,1237235.1,44689,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562057,320854.00
03/25/2019 21:00,2,0.000,ALERT,212.16,299.67,60.022,1553562004,"201051344000645","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1241902.0,1241902.0,44651,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562059,320855.00
