ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 21:00,2,0.000,ALERT,211.70,300.27,60.028,1553562004,"201051344000569","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1257885.8,1257885.8,12870,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562061,320856.00
03/25/2019 21:00,2,0.000,ALERT,211.93,299.37,60.022,1553562004,"179051228000119","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,45149.2,45149.2,12948,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553562063,320857.00
03/25/2019 21:15,2,0.000,ALERT,211.70,300.57,60.012,1553562904,"201051344000579","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1257651.5,1257651.5,13322,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562906,320858.00
03/25/2019 21:15,2,0.000,ALERT,211.03,298.17,59.990,1553562904,"201051344001025","174011545737251",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,1240127.2,1240127.2,21245,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562908,320859.00
03/25/2019 21:15,2,0.000,ALERT,211.25,298.77,60.059,1553562904,"201051344001093","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1224263.3,1224263.3,21268,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562910,320860.00
03/25/2019 21:15,2,0.000,ALERT,211.70,300.27,60.017,1553562904,"201051344000458","174011545737251",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,1241011.0,1241011.0,13062,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562911,320861.00
03/25/2019 21:15,2,0.000,ALERT,211.03,299.37,59.980,1553562904,"201051344000890","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1238785.9,1238785.9,21191,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562913,320862.00
03/25/2019 21:15,2,0.000,ALERT,211.48,299.97,60.017,1553562904,"201051344000988","174011545737251",0.00,0.50,0,295.46,302.07,0.0,0.0,0.000,960851.0,960851.0,13415,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562915,320863.00
03/25/2019 21:15,2,0.000,ALERT,211.70,299.97,60.022,1553562904,"201051344000582","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1218174.3,1218174.3,21167,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562917,320864.00
03/25/2019 21:15,2,0.000,ALERT,211.70,300.87,60.028,1553562904,"201051344000868","174011545737251",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,1226068.2,1226068.2,45114,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562919,320865.00
03/25/2019 21:15,2,0.000,ALERT,212.16,300.57,60.038,1553562904,"201051344000576","174011545737251",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,1244283.6,1244283.6,17149,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562921,320866.00
03/25/2019 21:15,2,0.000,ALERT,211.70,299.97,60.012,1553562904,"201051344001158","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1221360.2,1221360.2,13370,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562923,320867.00
03/25/2019 21:15,2,0.000,ALERT,211.25,298.47,60.028,1553562904,"201051344000917","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1236211.3,1236211.3,21039,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562924,320868.00
03/25/2019 21:15,2,0.000,ALERT,211.48,298.17,60.028,1553562904,"201051344000417","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,995777.7,995777.7,21264,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562926,320869.00
03/25/2019 21:15,2,0.000,ALERT,211.70,298.77,60.017,1553562904,"201051344000685","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1240711.7,1240711.7,21249,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562928,320870.00
03/25/2019 21:15,2,0.000,ALERT,211.25,297.87,60.028,1553562904,"201051344000651","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1233338.2,1233338.2,21231,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562930,320871.00
03/25/2019 21:15,2,0.000,ALERT,211.25,300.27,60.022,1553562904,"201051344000594","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1247014.5,1247014.5,45061,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562932,320872.00
03/25/2019 21:15,2,0.000,ALERT,211.70,299.97,60.028,1553562904,"201051344000469","174011545737251",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,1225607.8,1225607.8,13353,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562934,320873.00
03/25/2019 21:15,2,0.000,ALERT,211.25,299.07,60.028,1553562904,"201051344000585","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1246246.6,1246246.6,21284,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562936,320874.00
03/25/2019 21:15,2,0.000,ALERT,212.16,299.97,60.012,1553562904,"201051344000853","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1248958.0,1248958.0,12950,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562938,320875.00
03/25/2019 21:15,2,0.000,ALERT,211.48,299.07,60.028,1553562904,"201051344001145","174011545737251",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,1249045.1,1249045.1,21201,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562939,320876.00
03/25/2019 21:15,2,0.000,ALERT,211.48,298.77,60.017,1553562904,"201051344000438","174011545737251",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,1241667.3,1241667.3,21238,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562941,320877.00
03/25/2019 21:15,2,0.000,ALERT,211.03,298.77,60.017,1553562904,"201051344001135","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1228694.4,1228694.4,21191,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562943,320878.00
03/25/2019 21:15,2,0.000,ALERT,211.70,300.27,60.017,1553562904,"201051344000983","174011545737251",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,1247162.6,1247162.6,12957,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562945,320879.00
03/25/2019 21:15,2,0.000,ALERT,211.25,298.47,60.012,1553562904,"201051344001203","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1236357.5,1236357.5,21243,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562947,320880.00
03/25/2019 21:15,2,0.000,ALERT,211.03,299.07,60.017,1553562904,"201051344001230","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1233465.8,1233465.8,21056,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562948,320881.00
03/25/2019 21:15,2,0.000,ALERT,211.03,298.77,60.022,1553562904,"201051344000646","174011545737251",0.00,-0.50,0,296.66,300.27,0.0,0.0,0.000,1226475.9,1226475.9,21210,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562950,320882.00
03/25/2019 21:15,2,0.000,ALERT,211.93,299.37,60.022,1553562904,"201051344000867","174011545737251",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,1224589.8,1224589.8,45134,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562952,320883.00
03/25/2019 21:15,2,0.000,ALERT,212.38,299.67,60.022,1553562904,"201051344000633","174011545737251",0.00,0.00,0,296.36,302.07,0.0,0.0,0.000,1223360.8,1223360.8,45186,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553562954,320884.00
03/25/2019 21:15,2,0.000,ALERT,211.03,299.07,60.017,1553562904,"201051344000955","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1246084.3,1246084.3,21232,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562956,320885.00
03/25/2019 21:15,2,0.000,ALERT,211.70,299.07,60.065,1553562904,"201051344000648","174011545737251",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,1237235.1,1237235.1,44691,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562958,320886.00
03/25/2019 21:15,2,0.000,ALERT,211.93,299.97,60.033,1553562904,"201051344000645","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1241902.0,1241902.0,44653,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562959,320887.00
03/25/2019 21:15,2,0.000,ALERT,211.70,300.57,60.028,1553562904,"201051344000569","174011545737251",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,1257885.8,1257885.8,12872,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553562961,320888.00
03/25/2019 21:15,2,0.000,ALERT,211.93,299.37,60.022,1553562904,"179051228000119","174011545737251",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,45149.2,45149.2,12950,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553562963,320889.00
03/25/2019 21:30,2,0.000,ALERT,211.93,300.87,60.006,1553563804,"201051344000579","174011545737251",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,1257651.5,1257651.5,13324,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563807,320890.00
03/25/2019 21:30,2,0.000,ALERT,211.48,298.47,59.975,1553563804,"201051344001025","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1240127.2,1240127.2,21247,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553563808,320891.00
03/25/2019 21:30,2,0.000,ALERT,211.70,299.07,60.012,1553563804,"201051344001093","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1224263.3,1224263.3,21270,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553563810,320892.00
03/25/2019 21:30,2,0.000,ALERT,211.93,300.57,60.012,1553563804,"201051344000458","174011545737251",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,1241011.0,1241011.0,13064,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563812,320893.00
03/25/2019 21:30,2,0.000,ALERT,211.48,299.37,60.012,1553563804,"201051344000890","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1238785.9,1238785.9,21193,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563814,320894.00
03/25/2019 21:30,2,0.000,ALERT,211.70,299.97,60.017,1553563804,"201051344000988","174011545737251",0.00,0.50,0,295.46,302.37,0.0,0.0,0.000,960851.0,960851.0,13417,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553563816,320895.00
03/25/2019 21:30,2,0.000,ALERT,212.16,299.97,60.017,1553563804,"201051344000582","174011545737251",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,1218174.3,1218174.3,21169,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563817,320896.00
03/25/2019 21:30,2,0.000,ALERT,211.93,300.87,60.022,1553563804,"201051344000868","174011545737251",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,1226068.2,1226068.2,45116,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563819,320897.00
03/25/2019 21:30,2,0.000,ALERT,212.38,300.87,60.028,1553563804,"201051344000576","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,1244283.6,1244283.6,17151,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553563821,320898.00
03/25/2019 21:30,2,0.000,ALERT,212.16,300.27,60.028,1553563804,"201051344001158","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1221360.2,1221360.2,13372,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563823,320899.00
03/25/2019 21:30,2,0.000,ALERT,211.70,298.47,60.033,1553563804,"201051344000917","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1236211.3,1236211.3,21041,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563825,320900.00
03/25/2019 21:30,2,0.000,ALERT,211.70,298.17,60.070,1553563804,"201051344000417","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,995777.7,995777.7,21266,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563827,320901.00
03/25/2019 21:30,2,0.000,ALERT,211.93,299.07,60.033,1553563804,"201051344000685","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1240711.7,1240711.7,21251,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563828,320902.00
03/25/2019 21:30,2,0.000,ALERT,211.70,298.17,60.022,1553563804,"201051344000651","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1233338.2,1233338.2,21233,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563830,320903.00
03/25/2019 21:30,2,0.000,ALERT,211.48,300.57,59.990,1553563804,"201051344000594","174011545737251",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,1247014.5,1247014.5,45063,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563832,320904.00
03/25/2019 21:30,2,0.000,ALERT,212.16,300.27,60.012,1553563804,"201051344000469","174011545737251",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,1225607.8,1225607.8,13355,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563834,320905.00
03/25/2019 21:30,2,0.000,ALERT,211.70,299.07,60.033,1553563804,"201051344000585","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1246246.6,1246246.6,21286,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553563836,320906.00
03/25/2019 21:30,2,0.000,ALERT,212.38,300.27,60.022,1553563804,"201051344000853","174011545737251",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,1248958.0,1248958.0,12952,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563837,320907.00
03/25/2019 21:30,2,0.000,ALERT,211.93,299.07,60.038,1553563804,"201051344001145","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1249045.1,1249045.1,21203,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563839,320908.00
03/25/2019 21:30,2,0.000,ALERT,211.93,299.07,60.038,1553563804,"201051344000438","174011545737251",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,1241667.3,1241667.3,21240,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563841,320909.00
03/25/2019 21:30,2,0.000,ALERT,211.48,299.07,60.028,1553563804,"201051344001135","174011545737251",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,1228694.4,1228694.4,21193,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563843,320910.00
03/25/2019 21:30,2,0.000,ALERT,211.93,300.87,60.006,1553563804,"201051344000983","174011545737251",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,1247162.6,1247162.6,12959,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563845,320911.00
03/25/2019 21:30,2,0.000,ALERT,211.70,298.77,60.017,1553563804,"201051344001203","174011545737251",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,1236357.5,1236357.5,21245,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553563847,320912.00
03/25/2019 21:30,2,0.000,ALERT,211.70,299.67,60.022,1553563804,"201051344001230","174011545737251",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,1233465.8,1233465.8,21058,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563848,320913.00
03/25/2019 21:30,2,0.000,ALERT,211.48,299.07,60.028,1553563804,"201051344000646","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1226475.9,1226475.9,21212,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563850,320914.00
03/25/2019 21:30,2,0.000,ALERT,212.16,300.27,60.022,1553563804,"201051344000867","174011545737251",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,1224589.8,1224589.8,45136,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553563852,320915.00
03/25/2019 21:30,2,0.000,ALERT,212.61,300.27,60.028,1553563804,"201051344000633","174011545737251",0.00,-0.50,0,296.36,302.37,0.0,0.0,0.000,1223360.8,1223360.8,45188,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553563854,320916.00
03/25/2019 21:30,2,0.000,ALERT,211.48,299.37,60.017,1553563804,"201051344000955","174011545737251",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,1246084.3,1246084.3,21234,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563856,320917.00
03/25/2019 21:30,2,0.000,ALERT,211.93,299.67,60.028,1553563804,"201051344000648","174011545737251",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,1237235.1,1237235.1,44693,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553563857,320918.00
03/25/2019 21:30,2,0.000,ALERT,212.38,300.57,60.075,1553563804,"201051344000645","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1241902.0,1241902.0,44655,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553563859,320919.00
03/25/2019 21:30,2,0.000,ALERT,212.16,301.47,59.969,1553563804,"201051344000569","174011545737251",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,1257885.8,1257885.8,12874,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553563861,320920.00
03/25/2019 21:30,2,0.000,ALERT,212.38,300.57,60.054,1553563804,"179051228000119","174011545737251",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,45149.2,45149.2,12952,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553563863,320921.00
03/25/2019 21:45,2,0.000,ALERT,212.38,300.87,60.022,1553564704,"201051344000579","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1257651.5,1257651.5,13326,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564706,320922.00
03/25/2019 21:45,2,0.000,ALERT,211.48,299.07,60.033,1553564704,"201051344001025","174011545737251",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,1240127.2,1240127.2,21249,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564708,320923.00
03/25/2019 21:45,2,0.000,ALERT,211.70,299.37,60.017,1553564704,"201051344001093","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1224263.3,1224263.3,21272,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564710,320924.00
03/25/2019 21:45,2,0.000,ALERT,212.16,300.57,60.028,1553564704,"201051344000458","174011545737251",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,1241011.0,1241011.0,13066,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564712,320925.00
03/25/2019 21:45,2,0.000,ALERT,211.70,299.97,60.006,1553564704,"201051344000890","174011545737251",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,1238785.9,1238785.9,21195,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564713,320926.00
03/25/2019 21:45,2,0.000,ALERT,212.16,300.27,60.028,1553564704,"201051344000988","174011545737251",0.00,0.50,0,295.76,302.68,0.0,0.0,0.000,960851.0,960851.0,13419,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564715,320927.00
03/25/2019 21:45,2,0.000,ALERT,212.16,300.57,60.059,1553564704,"201051344000582","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1218174.3,1218174.3,21171,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564717,320928.00
03/25/2019 21:45,2,0.000,ALERT,212.16,300.87,60.022,1553564704,"201051344000868","174011545737251",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,1226068.2,1226068.2,45118,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564719,320929.00
03/25/2019 21:45,2,0.000,ALERT,212.83,300.87,60.022,1553564704,"201051344000576","174011545737251",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,1244283.6,1244283.6,17153,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564721,320930.00
03/25/2019 21:45,2,0.000,ALERT,212.38,299.97,60.022,1553564704,"201051344001158","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1221360.2,1221360.2,13374,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564722,320931.00
03/25/2019 21:45,2,0.000,ALERT,211.93,299.37,60.017,1553564704,"201051344000917","174011545737251",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,1236211.3,1236211.3,21043,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564724,320932.00
03/25/2019 21:45,2,0.000,ALERT,211.93,299.07,60.006,1553564704,"201051344000417","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,995777.7,995777.7,21268,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564726,320933.00
03/25/2019 21:45,2,0.000,ALERT,212.16,299.67,60.006,1553564704,"201051344000685","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1240711.7,1240711.7,21253,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564728,320934.00
03/25/2019 21:45,2,0.000,ALERT,211.93,298.77,60.001,1553564704,"201051344000651","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1233338.2,1233338.2,21235,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564730,320935.00
03/25/2019 21:45,2,0.000,ALERT,211.93,300.87,60.006,1553564704,"201051344000594","174011545737251",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,1247014.5,1247014.5,45065,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564731,320936.00
03/25/2019 21:45,2,0.000,ALERT,212.38,300.27,60.001,1553564704,"201051344000469","174011545737251",0.00,-0.50,0,297.26,302.68,0.0,0.0,0.000,1225607.8,1225607.8,13357,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564733,320937.00
03/25/2019 21:45,2,0.000,ALERT,211.93,299.67,60.006,1553564704,"201051344000585","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1246246.6,1246246.6,21288,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564735,320938.00
03/25/2019 21:45,2,0.000,ALERT,212.83,299.97,60.006,1553564704,"201051344000853","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1248958.0,1248958.0,12954,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564737,320939.00
03/25/2019 21:45,2,0.000,ALERT,212.16,299.97,60.028,1553564704,"201051344001145","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1249045.1,1249045.1,21205,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564739,320940.00
03/25/2019 21:45,2,0.000,ALERT,211.93,299.97,60.001,1553564704,"201051344000438","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1241667.3,1241667.3,21242,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564741,320941.00
03/25/2019 21:45,2,0.000,ALERT,211.48,299.67,60.006,1553564704,"201051344001135","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1228694.4,1228694.4,21195,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564743,320942.00
03/25/2019 21:45,2,0.000,ALERT,212.38,300.27,60.006,1553564704,"201051344000983","174011545737251",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,1247162.6,1247162.6,12961,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564744,320943.00
03/25/2019 21:45,2,0.000,ALERT,211.70,299.37,60.006,1553564704,"201051344001203","174011545737251",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,1236357.5,1236357.5,21247,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564746,320944.00
03/25/2019 21:45,2,0.000,ALERT,211.70,299.97,60.001,1553564704,"201051344001230","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1233465.8,1233465.8,21060,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564748,320945.00
03/25/2019 21:45,2,0.000,ALERT,211.48,299.37,60.012,1553564704,"201051344000646","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1226475.9,1226475.9,21214,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564750,320946.00
03/25/2019 21:45,2,0.000,ALERT,212.61,299.97,60.017,1553564704,"201051344000867","174011545737251",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,1224589.8,1224589.8,45138,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564752,320947.00
03/25/2019 21:45,2,0.000,ALERT,213.06,299.97,60.012,1553564704,"201051344000633","174011545737251",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,1223360.8,1223360.8,45190,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564754,320948.00
03/25/2019 21:45,2,0.000,ALERT,211.25,299.67,60.012,1553564704,"201051344000955","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1246084.3,1246084.3,21236,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564756,320949.00
03/25/2019 21:45,2,0.000,ALERT,212.61,299.67,60.028,1553564704,"201051344000648","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1237235.1,1237235.1,44695,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553564757,320950.00
03/25/2019 21:45,2,0.000,ALERT,212.83,300.27,60.054,1553564704,"201051344000645","174011545737251",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,1241902.0,1241902.0,44657,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564759,320951.00
03/25/2019 21:45,2,0.000,ALERT,212.61,301.17,60.012,1553564704,"201051344000569","174011545737251",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,1257885.8,1257885.8,12876,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553564761,320952.00
03/25/2019 21:45,2,0.000,ALERT,212.83,300.27,60.012,1553564704,"179051228000119","174011545737251",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,45149.2,45149.2,12954,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553564763,320953.00
03/25/2019 22:00,2,0.000,ALERT,212.61,301.17,60.028,1553565605,"201051344000579","174011545737251",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,1257651.5,1257651.5,13328,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565607,320954.00
03/25/2019 22:00,2,0.000,ALERT,212.16,299.07,60.070,1553565605,"201051344001025","174011545737251",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,1240127.2,1240127.2,21251,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565609,320955.00
03/25/2019 22:00,2,0.000,ALERT,212.38,299.67,60.070,1553565605,"201051344001093","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1224263.3,1224263.3,21274,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565610,320956.00
03/25/2019 22:00,2,0.000,ALERT,212.61,300.87,60.038,1553565605,"201051344000458","174011545737251",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,1241011.0,1241011.0,13068,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565612,320957.00
03/25/2019 22:00,2,0.000,ALERT,212.16,300.27,60.043,1553565605,"201051344000890","174011545737251",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,1238785.9,1238785.9,21197,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565614,320958.00
03/25/2019 22:00,2,0.000,ALERT,212.61,300.87,60.017,1553565605,"201051344000988","174011545737251",0.00,0.00,0,295.76,302.98,0.0,0.0,0.000,960851.0,960851.0,13421,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553565616,320959.00
03/25/2019 22:00,2,0.000,ALERT,212.61,300.57,60.038,1553565605,"201051344000582","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1218174.3,1218174.3,21173,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565618,320960.00
03/25/2019 22:00,2,0.000,ALERT,212.83,301.77,60.043,1553565605,"201051344000868","174011545737251",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,1226068.2,1226068.2,45120,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565620,320961.00
03/25/2019 22:00,2,0.000,ALERT,213.29,301.47,60.033,1553565605,"201051344000576","174011545737251",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,1244283.6,1244283.6,17155,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553565621,320962.00
03/25/2019 22:00,2,0.000,ALERT,212.83,300.57,60.033,1553565605,"201051344001158","174011545737251",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,1221360.2,1221360.2,13376,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565623,320963.00
03/25/2019 22:00,2,0.000,ALERT,212.38,299.07,60.001,1553565605,"201051344000917","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1236211.3,1236211.3,21045,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565625,320964.00
03/25/2019 22:00,2,0.000,ALERT,212.38,299.07,60.028,1553565605,"201051344000417","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,995777.7,995777.7,21270,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565627,320965.00
03/25/2019 22:00,2,0.000,ALERT,212.61,299.97,60.043,1553565605,"201051344000685","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1240711.7,1240711.7,21255,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565629,320966.00
03/25/2019 22:00,2,0.000,ALERT,212.38,298.77,60.043,1553565605,"201051344000651","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1233338.2,1233338.2,21237,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565631,320967.00
03/25/2019 22:00,2,0.000,ALERT,212.38,301.47,59.990,1553565605,"201051344000594","174011545737251",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,1247014.5,1247014.5,45067,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565632,320968.00
03/25/2019 22:00,2,0.000,ALERT,212.83,300.87,60.028,1553565605,"201051344000469","174011545737251",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,1225607.8,1225607.8,13359,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565634,320969.00
03/25/2019 22:00,2,0.000,ALERT,212.38,299.67,60.017,1553565605,"201051344000585","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1246246.6,1246246.6,21290,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565636,320970.00
03/25/2019 22:00,2,0.000,ALERT,213.29,300.87,60.017,1553565605,"201051344000853","174011545737251",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,1248958.0,1248958.0,12956,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553565638,320971.00
03/25/2019 22:00,2,0.000,ALERT,212.38,299.67,60.017,1553565605,"201051344001145","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1249045.1,1249045.1,21207,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553565640,320972.00
03/25/2019 22:00,2,0.000,ALERT,212.38,299.67,60.017,1553565605,"201051344000438","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1241667.3,1241667.3,21244,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565642,320973.00
03/25/2019 22:00,2,0.000,ALERT,211.70,299.67,60.017,1553565605,"201051344001135","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1228694.4,1228694.4,21197,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565643,320974.00
03/25/2019 22:00,2,0.000,ALERT,212.61,300.87,60.028,1553565605,"201051344000983","174011545737251",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,1247162.6,1247162.6,12963,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553565645,320975.00
03/25/2019 22:00,2,0.000,ALERT,212.16,299.07,60.017,1553565605,"201051344001203","174011545737251",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,1236357.5,1236357.5,21249,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565647,320976.00
03/25/2019 22:00,2,0.000,ALERT,212.16,299.97,60.017,1553565605,"201051344001230","174011545737251",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,1233465.8,1233465.8,21062,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565649,320977.00
03/25/2019 22:00,2,0.000,ALERT,211.93,299.67,60.012,1553565605,"201051344000646","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1226475.9,1226475.9,21216,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553565651,320978.00
03/25/2019 22:00,2,0.000,ALERT,213.06,300.57,60.012,1553565605,"201051344000867","174011545737251",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,1224589.8,1224589.8,45140,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553565653,320979.00
03/25/2019 22:00,2,0.000,ALERT,213.51,300.57,60.012,1553565605,"201051344000633","174011545737251",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,1223360.8,1223360.8,45192,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565654,320980.00
03/25/2019 22:00,2,0.000,ALERT,211.70,299.67,59.969,1553565605,"201051344000955","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1246084.3,1246084.3,21238,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565656,320981.00
03/25/2019 22:00,2,0.000,ALERT,212.83,300.57,59.990,1553565605,"201051344000648","174011545737251",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,1237235.1,1237235.1,44697,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553565658,320982.00
03/25/2019 22:00,2,0.000,ALERT,213.29,300.87,60.012,1553565605,"201051344000645","174011545737251",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,1241902.0,1241902.0,44659,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565660,320983.00
03/25/2019 22:00,2,0.000,ALERT,212.83,301.47,60.022,1553565605,"201051344000569","174011545737251",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,1257885.8,1257885.8,12878,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553565662,320984.00
03/25/2019 22:00,2,0.000,ALERT,213.06,300.27,60.028,1553565605,"179051228000119","174011545737251",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,45149.2,45149.2,12956,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553565664,320985.00
03/25/2019 22:15,2,0.000,ALERT,212.61,301.77,60.033,1553566504,"201051344000579","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1257651.5,1257651.5,13330,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566506,320986.00
03/25/2019 22:15,2,0.000,ALERT,212.16,299.37,60.059,1553566504,"201051344001025","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,1240127.2,1240127.2,21253,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566508,320987.00
03/25/2019 22:15,2,0.000,ALERT,212.38,299.67,60.028,1553566504,"201051344001093","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1224263.3,1224263.3,21276,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566509,320988.00
03/25/2019 22:15,2,0.000,ALERT,212.38,300.87,60.022,1553566504,"201051344000458","174011545737251",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,1241011.0,1241011.0,13070,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553566511,320989.00
03/25/2019 22:15,2,0.000,ALERT,212.16,300.27,60.028,1553566504,"201051344000890","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1238785.9,1238785.9,21199,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553566513,320990.00
03/25/2019 22:15,2,0.000,ALERT,212.61,300.87,60.028,1553566504,"201051344000988","174011545737251",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,960851.0,960851.0,13423,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553566515,320991.00
03/25/2019 22:15,2,0.000,ALERT,212.83,300.87,60.022,1553566504,"201051344000582","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1218174.3,1218174.3,21175,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566517,320992.00
03/25/2019 22:15,2,0.000,ALERT,212.61,301.77,60.033,1553566504,"201051344000868","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1226068.2,1226068.2,45122,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566518,320993.00
03/25/2019 22:15,2,0.000,ALERT,213.06,301.47,60.028,1553566504,"201051344000576","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1244283.6,1244283.6,17157,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566520,320994.00
03/25/2019 22:15,2,0.000,ALERT,212.83,301.17,60.028,1553566504,"201051344001158","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1221360.2,1221360.2,13378,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566522,320995.00
03/25/2019 22:15,2,0.000,ALERT,212.38,299.37,60.038,1553566504,"201051344000917","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1236211.3,1236211.3,21047,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566524,320996.00
03/25/2019 22:15,2,0.000,ALERT,212.38,299.07,60.028,1553566504,"201051344000417","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,995777.7,995777.7,21272,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566526,320997.00
03/25/2019 22:15,2,0.000,ALERT,212.38,299.67,60.022,1553566504,"201051344000685","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1240711.7,1240711.7,21257,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566528,320998.00
03/25/2019 22:15,2,0.000,ALERT,212.38,299.07,60.033,1553566504,"201051344000651","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1233338.2,1233338.2,21239,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566530,320999.00
