ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 22:15,2,0.000,ALERT,212.16,301.47,59.996,1553566504,"201051344000594","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1247014.5,1247014.5,45069,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553566531,321000.00
03/25/2019 22:15,2,0.000,ALERT,212.61,301.17,60.033,1553566504,"201051344000469","174011545737251",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,1225607.8,1225607.8,13361,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566533,321001.00
03/25/2019 22:15,2,0.000,ALERT,212.38,300.27,60.038,1553566504,"201051344000585","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1246246.6,1246246.6,21292,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566535,321002.00
03/25/2019 22:15,2,0.000,ALERT,213.06,301.17,60.033,1553566504,"201051344000853","174011545737251",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,1248958.0,1248958.0,12958,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566537,321003.00
03/25/2019 22:15,2,0.000,ALERT,212.61,300.27,60.033,1553566504,"201051344001145","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1249045.1,1249045.1,21209,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566539,321004.00
03/25/2019 22:15,2,0.000,ALERT,212.38,299.97,60.038,1553566504,"201051344000438","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1241667.3,1241667.3,21246,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566540,321005.00
03/25/2019 22:15,2,0.000,ALERT,211.93,299.97,60.038,1553566504,"201051344001135","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1228694.4,1228694.4,21199,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566542,321006.00
03/25/2019 22:15,2,0.000,ALERT,212.38,301.17,60.033,1553566504,"201051344000983","174011545737251",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,1247162.6,1247162.6,12965,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553566544,321007.00
03/25/2019 22:15,2,0.000,ALERT,212.38,299.67,60.049,1553566504,"201051344001203","174011545737251",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,1236357.5,1236357.5,21251,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553566546,321008.00
03/25/2019 22:15,2,0.000,ALERT,212.16,299.97,60.038,1553566504,"201051344001230","174011545737251",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,1233465.8,1233465.8,21064,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566548,321009.00
03/25/2019 22:15,2,0.000,ALERT,211.93,299.67,60.001,1553566504,"201051344000646","174011545737251",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,1226475.9,1226475.9,21218,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553566549,321010.00
03/25/2019 22:15,2,0.000,ALERT,212.83,300.57,60.038,1553566504,"201051344000867","174011545737251",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,1224589.8,1224589.8,45142,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553566551,321011.00
03/25/2019 22:15,2,0.000,ALERT,213.06,300.57,60.028,1553566504,"201051344000633","174011545737251",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,1223360.8,1223360.8,45194,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566553,321012.00
03/25/2019 22:15,2,0.000,ALERT,211.93,299.97,60.038,1553566504,"201051344000955","174011545737251",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,1246084.3,1246084.3,21240,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566555,321013.00
03/25/2019 22:15,2,0.000,ALERT,212.61,300.27,60.033,1553566504,"201051344000648","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1237235.1,1237235.1,44699,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566557,321014.00
03/25/2019 22:15,2,0.000,ALERT,213.06,300.87,60.033,1553566504,"201051344000645","174011545737251",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,1241902.0,1241902.0,44661,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566559,321015.00
03/25/2019 22:15,2,0.000,ALERT,212.61,301.47,60.033,1553566504,"201051344000569","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1257885.8,1257885.8,12880,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553566560,321016.00
03/25/2019 22:15,2,0.000,ALERT,213.06,300.27,60.065,1553566504,"179051228000119","174011545737251",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,45149.2,45149.2,12958,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553566562,321017.00
03/25/2019 22:30,2,0.000,ALERT,212.61,301.17,60.043,1553567404,"201051344000579","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1257651.5,1257651.5,13332,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553567406,321018.00
03/25/2019 22:30,2,0.000,ALERT,212.83,299.97,60.038,1553567404,"201051344001025","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1240127.2,1240127.2,21255,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567408,321019.00
03/25/2019 22:30,2,0.000,ALERT,213.06,300.87,60.038,1553567404,"201051344001093","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1224263.3,1224263.3,21278,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567410,321020.00
03/25/2019 22:30,2,0.000,ALERT,212.61,300.87,60.065,1553567404,"201051344000458","174011545737251",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,1241011.0,1241011.0,13072,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567412,321021.00
03/25/2019 22:30,2,0.000,ALERT,212.83,301.17,60.038,1553567404,"201051344000890","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1238785.9,1238785.9,21201,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567414,321022.00
03/25/2019 22:30,2,0.000,ALERT,212.61,300.57,60.043,1553567404,"201051344000988","174011545737251",0.00,0.00,0,296.66,302.98,0.0,0.0,0.000,960851.0,960851.0,13425,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567415,321023.00
03/25/2019 22:30,2,0.000,ALERT,213.29,301.47,60.059,1553567404,"201051344000582","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1218174.3,1218174.3,21177,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567417,321024.00
03/25/2019 22:30,2,0.000,ALERT,212.61,301.17,60.038,1553567404,"201051344000868","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1226068.2,1226068.2,45124,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553567419,321025.00
03/25/2019 22:30,2,0.000,ALERT,213.29,301.17,60.038,1553567404,"201051344000576","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1244283.6,1244283.6,17159,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553567421,321026.00
03/25/2019 22:30,2,0.000,ALERT,212.83,300.57,60.038,1553567404,"201051344001158","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1221360.2,1221360.2,13380,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567423,321027.00
03/25/2019 22:30,2,0.000,ALERT,213.06,299.97,60.033,1553567404,"201051344000917","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1236211.3,1236211.3,21049,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567425,321028.00
03/25/2019 22:30,2,0.000,ALERT,213.06,299.97,60.033,1553567404,"201051344000417","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,995777.7,995777.7,21274,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567426,321029.00
03/25/2019 22:30,2,0.000,ALERT,213.29,300.57,60.038,1553567404,"201051344000685","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1240711.7,1240711.7,21259,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567428,321030.00
03/25/2019 22:30,2,0.000,ALERT,212.83,299.67,60.017,1553567404,"201051344000651","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1233338.2,1233338.2,21241,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567430,321031.00
03/25/2019 22:30,2,0.000,ALERT,212.38,300.87,60.033,1553567404,"201051344000594","174011545737251",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,1247014.5,1247014.5,45071,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567432,321032.00
03/25/2019 22:30,2,0.000,ALERT,212.83,300.27,60.028,1553567404,"201051344000469","174011545737251",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,1225607.8,1225607.8,13363,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567434,321033.00
03/25/2019 22:30,2,0.000,ALERT,212.83,300.57,60.038,1553567404,"201051344000585","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1246246.6,1246246.6,21294,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567436,321034.00
03/25/2019 22:30,2,0.000,ALERT,213.06,300.27,60.070,1553567404,"201051344000853","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1248958.0,1248958.0,12960,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553567437,321035.00
03/25/2019 22:30,2,0.000,ALERT,213.06,300.87,60.033,1553567404,"201051344001145","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1249045.1,1249045.1,21211,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567439,321036.00
03/25/2019 22:30,2,0.000,ALERT,213.06,300.57,60.038,1553567404,"201051344000438","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1241667.3,1241667.3,21248,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567441,321037.00
03/25/2019 22:30,2,0.000,ALERT,212.61,300.57,60.033,1553567404,"201051344001135","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1228694.4,1228694.4,21201,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567443,321038.00
03/25/2019 22:30,2,0.000,ALERT,212.61,300.57,60.038,1553567404,"201051344000983","174011545737251",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,1247162.6,1247162.6,12967,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553567445,321039.00
03/25/2019 22:30,2,0.000,ALERT,213.06,300.27,60.065,1553567404,"201051344001203","174011545737251",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,1236357.5,1236357.5,21253,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553567446,321040.00
03/25/2019 22:30,2,0.000,ALERT,212.83,300.87,60.043,1553567404,"201051344001230","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1233465.8,1233465.8,21066,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567448,321041.00
03/25/2019 22:30,2,0.000,ALERT,212.38,300.27,60.043,1553567404,"201051344000646","174011545737251",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,1226475.9,1226475.9,21220,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553567450,321042.00
03/25/2019 22:30,2,0.000,ALERT,213.06,299.97,59.996,1553567404,"201051344000867","174011545737251",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,1224589.8,1224589.8,45144,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567452,321043.00
03/25/2019 22:30,2,0.000,ALERT,213.29,299.97,60.038,1553567404,"201051344000633","174011545737251",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,1223360.8,1223360.8,45196,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567454,321044.00
03/25/2019 22:30,2,0.000,ALERT,212.38,300.57,60.049,1553567404,"201051344000955","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1246084.3,1246084.3,21242,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567456,321045.00
03/25/2019 22:30,2,0.000,ALERT,212.83,299.67,60.075,1553567404,"201051344000648","174011545737251",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,1237235.1,1237235.1,44701,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567457,321046.00
03/25/2019 22:30,2,0.000,ALERT,213.29,300.27,60.059,1553567404,"201051344000645","174011545737251",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,1241902.0,1241902.0,44663,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567459,321047.00
03/25/2019 22:30,2,0.000,ALERT,212.61,301.17,60.033,1553567404,"201051344000569","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1257885.8,1257885.8,12882,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553567461,321048.00
03/25/2019 22:30,2,0.000,ALERT,213.06,299.97,60.033,1553567404,"179051228000119","174011545737251",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,45149.2,45149.2,12960,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553567463,321049.00
03/25/2019 22:45,2,0.000,ALERT,213.29,302.07,60.033,1553568304,"201051344000579","174011545737251",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,1257651.5,1257651.5,13334,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568307,321050.00
03/25/2019 22:45,2,0.000,ALERT,212.61,299.97,60.022,1553568304,"201051344001025","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1240127.2,1240127.2,21257,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568308,321051.00
03/25/2019 22:45,2,0.000,ALERT,212.83,300.87,59.980,1553568304,"201051344001093","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1224263.3,1224263.3,21280,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568310,321052.00
03/25/2019 22:45,2,0.000,ALERT,213.06,301.17,60.028,1553568304,"201051344000458","174011545737251",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,1241011.0,1241011.0,13074,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568312,321053.00
03/25/2019 22:45,2,0.000,ALERT,212.83,301.17,60.022,1553568304,"201051344000890","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1238785.9,1238785.9,21203,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568314,321054.00
03/25/2019 22:45,2,0.000,ALERT,213.06,300.87,60.012,1553568304,"201051344000988","174011545737251",0.00,0.00,0,296.36,303.28,0.0,0.0,0.000,960851.0,960851.0,13427,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568316,321055.00
03/25/2019 22:45,2,0.000,ALERT,213.29,301.77,60.033,1553568304,"201051344000582","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1218174.3,1218174.3,21179,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568317,321056.00
03/25/2019 22:45,2,0.000,ALERT,213.29,301.77,60.017,1553568304,"201051344000868","174011545737251",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,1226068.2,1226068.2,45126,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568319,321057.00
03/25/2019 22:45,2,0.000,ALERT,213.74,301.77,60.012,1553568304,"201051344000576","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1244283.6,1244283.6,17161,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568321,321058.00
03/25/2019 22:45,2,0.000,ALERT,213.29,301.17,60.012,1553568304,"201051344001158","174011545737251",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,1221360.2,1221360.2,13382,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568323,321059.00
03/25/2019 22:45,2,0.000,ALERT,213.06,300.57,60.012,1553568304,"201051344000917","174011545737251",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,1236211.3,1236211.3,21051,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568325,321060.00
03/25/2019 22:45,2,0.000,ALERT,213.06,300.27,60.006,1553568304,"201051344000417","174011545737251",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,995777.7,995777.7,21276,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568326,321061.00
03/25/2019 22:45,2,0.000,ALERT,213.29,300.87,60.001,1553568304,"201051344000685","174011545737251",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,1240711.7,1240711.7,21261,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568328,321062.00
03/25/2019 22:45,2,0.000,ALERT,213.06,299.97,60.012,1553568304,"201051344000651","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,1233338.2,1233338.2,21243,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568330,321063.00
03/25/2019 22:45,2,0.000,ALERT,212.83,301.77,60.012,1553568304,"201051344000594","174011545737251",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,1247014.5,1247014.5,45073,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568332,321064.00
03/25/2019 22:45,2,0.000,ALERT,213.29,301.17,60.006,1553568304,"201051344000469","174011545737251",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,1225607.8,1225607.8,13365,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568334,321065.00
03/25/2019 22:45,2,0.000,ALERT,213.06,301.17,60.017,1553568304,"201051344000585","174011545737251",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,1246246.6,1246246.6,21296,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568336,321066.00
03/25/2019 22:45,2,0.000,ALERT,213.74,300.87,60.017,1553568304,"201051344000853","174011545737251",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,1248958.0,1248958.0,12962,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568337,321067.00
03/25/2019 22:45,2,0.000,ALERT,213.29,301.17,60.012,1553568304,"201051344001145","174011545737251",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,1249045.1,1249045.1,21213,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568339,321068.00
03/25/2019 22:45,2,0.000,ALERT,212.83,300.87,60.022,1553568304,"201051344000438","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1241667.3,1241667.3,21250,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568341,321069.00
03/25/2019 22:45,2,0.000,ALERT,212.61,300.87,60.012,1553568304,"201051344001135","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1228694.4,1228694.4,21203,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568343,321070.00
03/25/2019 22:45,2,0.000,ALERT,213.29,301.17,60.012,1553568304,"201051344000983","174011545737251",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,1247162.6,1247162.6,12969,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568345,321071.00
03/25/2019 22:45,2,0.000,ALERT,213.06,300.87,60.017,1553568304,"201051344001203","174011545737251",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,1236357.5,1236357.5,21255,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568347,321072.00
03/25/2019 22:45,2,0.000,ALERT,212.83,301.47,60.017,1553568304,"201051344001230","174011545737251",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,1233465.8,1233465.8,21068,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568348,321073.00
03/25/2019 22:45,2,0.000,ALERT,212.61,300.87,60.012,1553568304,"201051344000646","174011545737251",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,1226475.9,1226475.9,21222,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568350,321074.00
03/25/2019 22:45,2,0.000,ALERT,213.51,300.87,60.017,1553568304,"201051344000867","174011545737251",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,1224589.8,1224589.8,45146,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568352,321075.00
03/25/2019 22:45,2,0.000,ALERT,214.19,301.17,60.033,1553568304,"201051344000633","174011545737251",0.00,-1.00,0,296.66,302.98,0.0,0.0,0.000,1223360.8,1223360.8,45198,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568354,321076.00
03/25/2019 22:45,2,0.000,ALERT,212.61,301.17,60.017,1553568304,"201051344000955","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1246084.3,1246084.3,21244,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568356,321077.00
03/25/2019 22:45,2,0.000,ALERT,213.29,300.57,60.028,1553568304,"201051344000648","174011545737251",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,1237235.1,1237235.1,44703,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568358,321078.00
03/25/2019 22:45,2,0.000,ALERT,213.74,301.17,60.022,1553568304,"201051344000645","174011545737251",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,1241902.0,1241902.0,44665,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553568360,321079.00
03/25/2019 22:45,2,0.000,ALERT,213.29,301.77,60.022,1553568304,"201051344000569","174011545737251",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,1257885.8,1257885.8,12884,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553568361,321080.00
03/25/2019 22:45,2,0.000,ALERT,213.74,300.87,60.017,1553568304,"179051228000119","174011545737251",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,45149.2,45149.2,12962,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553568363,321081.00
03/25/2019 23:00,2,0.000,ALERT,213.51,302.98,60.017,1553569204,"201051344000579","174011545737251",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,1257651.5,1257651.5,13336,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553569206,321082.00
03/25/2019 23:00,2,0.000,ALERT,213.06,300.27,60.012,1553569204,"201051344001025","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1240127.2,1240127.2,21259,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553569208,321083.00
03/25/2019 23:00,2,0.000,ALERT,213.06,301.17,60.017,1553569204,"201051344001093","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1224263.3,1224263.3,21282,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569210,321084.00
03/25/2019 23:00,2,0.000,ALERT,213.51,302.37,60.038,1553569204,"201051344000458","174011545737251",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,1241011.0,1241011.0,13076,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569211,321085.00
03/25/2019 23:00,2,0.000,ALERT,213.06,301.47,60.049,1553569204,"201051344000890","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1238785.9,1238785.9,21205,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569213,321086.00
03/25/2019 23:00,2,0.000,ALERT,213.29,302.07,60.017,1553569204,"201051344000988","174011545737251",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,960851.0,960851.0,13429,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553569215,321087.00
03/25/2019 23:00,2,0.000,ALERT,213.51,302.07,60.028,1553569204,"201051344000582","174011545737251",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,1218174.3,1218174.3,21181,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569217,321088.00
03/25/2019 23:00,2,0.000,ALERT,213.51,302.68,60.028,1553569204,"201051344000868","174011545737251",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,1226068.2,1226068.2,45128,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553569219,321089.00
03/25/2019 23:00,2,0.000,ALERT,213.96,302.68,60.033,1553569204,"201051344000576","174011545737251",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,1244283.6,1244283.6,17163,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569221,321090.00
03/25/2019 23:00,2,0.000,ALERT,213.74,302.37,60.033,1553569204,"201051344001158","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1221360.2,1221360.2,13384,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569222,321091.00
03/25/2019 23:00,2,0.000,ALERT,213.29,300.87,60.043,1553569204,"201051344000917","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1236211.3,1236211.3,21053,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553569224,321092.00
03/25/2019 23:00,2,0.000,ALERT,213.29,300.57,60.033,1553569204,"201051344000417","174011545737251",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,995777.7,995777.7,21278,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553569226,321093.00
03/25/2019 23:00,2,0.000,ALERT,213.51,301.17,60.038,1553569204,"201051344000685","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1240711.7,1240711.7,21263,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569228,321094.00
03/25/2019 23:00,2,0.000,ALERT,213.29,300.57,60.065,1553569204,"201051344000651","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1233338.2,1233338.2,21245,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569230,321095.00
03/25/2019 23:00,2,0.000,ALERT,213.06,302.68,60.028,1553569204,"201051344000594","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1247014.5,1247014.5,45075,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569231,321096.00
03/25/2019 23:00,2,0.000,ALERT,213.51,302.37,60.033,1553569204,"201051344000469","174011545737251",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,1225607.8,1225607.8,13367,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553569233,321097.00
03/25/2019 23:00,2,0.000,ALERT,213.29,301.47,60.033,1553569204,"201051344000585","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1246246.6,1246246.6,21298,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569235,321098.00
03/25/2019 23:00,2,0.000,ALERT,213.96,302.07,60.065,1553569204,"201051344000853","174011545737251",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,1248958.0,1248958.0,12964,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569237,321099.00
03/25/2019 23:00,2,0.000,ALERT,213.51,301.47,60.028,1553569204,"201051344001145","174011545737251",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,1249045.1,1249045.1,21215,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569239,321100.00
03/25/2019 23:00,2,0.000,ALERT,213.29,301.17,60.022,1553569204,"201051344000438","174011545737251",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,1241667.3,1241667.3,21252,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569241,321101.00
03/25/2019 23:00,2,0.000,ALERT,212.83,301.17,60.022,1553569204,"201051344001135","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1228694.4,1228694.4,21205,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569243,321102.00
03/25/2019 23:00,2,0.000,ALERT,213.29,302.07,59.975,1553569204,"201051344000983","174011545737251",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,1247162.6,1247162.6,12971,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569244,321103.00
03/25/2019 23:00,2,0.000,ALERT,213.29,301.17,60.017,1553569204,"201051344001203","174011545737251",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,1236357.5,1236357.5,21257,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569246,321104.00
03/25/2019 23:00,2,0.000,ALERT,213.29,301.77,60.012,1553569204,"201051344001230","174011545737251",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,1233465.8,1233465.8,21070,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569248,321105.00
03/25/2019 23:00,2,0.000,ALERT,213.06,301.47,60.012,1553569204,"201051344000646","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,1226475.9,1226475.9,21224,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553569250,321106.00
03/25/2019 23:00,2,0.000,ALERT,213.51,301.17,60.017,1553569204,"201051344000867","174011545737251",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,1224589.8,1224589.8,45148,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553569252,321107.00
03/25/2019 23:00,2,0.000,ALERT,214.19,301.77,60.017,1553569204,"201051344000633","174011545737251",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,1223360.8,1223360.8,45200,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569254,321108.00
03/25/2019 23:00,2,0.000,ALERT,212.83,301.17,60.012,1553569204,"201051344000955","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1246084.3,1246084.3,21246,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569255,321109.00
03/25/2019 23:00,2,0.000,ALERT,213.51,301.47,60.012,1553569204,"201051344000648","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1237235.1,1237235.1,44705,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569257,321110.00
03/25/2019 23:00,2,0.000,ALERT,213.96,302.07,60.012,1553569204,"201051344000645","174011545737251",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,1241902.0,1241902.0,44667,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553569259,321111.00
03/25/2019 23:00,2,0.000,ALERT,213.51,302.68,60.006,1553569204,"201051344000569","174011545737251",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,1257885.8,1257885.8,12886,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553569261,321112.00
03/25/2019 23:00,2,0.000,ALERT,213.74,301.47,60.012,1553569204,"179051228000119","174011545737251",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,45149.2,45149.2,12964,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553569263,321113.00
03/25/2019 23:15,2,0.000,ALERT,213.29,303.28,60.017,1553570104,"201051344000579","174011545737251",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,1257651.5,1257651.5,13338,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570106,321114.00
03/25/2019 23:15,2,0.000,ALERT,212.38,300.87,60.017,1553570104,"201051344001025","174011545737251",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,1240127.2,1240127.2,21261,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570108,321115.00
03/25/2019 23:15,2,0.000,ALERT,212.83,301.47,60.022,1553570104,"201051344001093","174011545737251",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,1224263.3,1224263.3,21284,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570110,321116.00
03/25/2019 23:15,2,0.000,ALERT,213.29,302.68,60.022,1553570104,"201051344000458","174011545737251",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,1241011.0,1241011.0,13078,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570111,321117.00
03/25/2019 23:15,2,0.000,ALERT,212.61,301.77,59.975,1553570104,"201051344000890","174011545737251",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,1238785.9,1238785.9,21207,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570113,321118.00
03/25/2019 23:15,2,0.000,ALERT,213.29,302.37,60.017,1553570104,"201051344000988","174011545737251",0.00,0.50,0,297.26,303.88,0.0,0.0,0.000,960851.0,960851.0,13431,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570115,321119.00
03/25/2019 23:15,2,0.000,ALERT,213.29,302.07,60.022,1553570104,"201051344000582","174011545737251",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,1218174.3,1218174.3,21183,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570117,321120.00
03/25/2019 23:15,2,0.000,ALERT,213.51,302.68,60.022,1553570104,"201051344000868","174011545737251",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,1226068.2,1226068.2,45130,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570119,321121.00
03/25/2019 23:15,2,0.000,ALERT,213.96,302.68,60.017,1553570104,"201051344000576","174011545737251",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,1244283.6,1244283.6,17165,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570120,321122.00
03/25/2019 23:15,2,0.000,ALERT,213.51,302.37,60.017,1553570104,"201051344001158","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1221360.2,1221360.2,13386,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570122,321123.00
03/25/2019 23:15,2,0.000,ALERT,213.06,300.87,60.038,1553570104,"201051344000917","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1236211.3,1236211.3,21055,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570124,321124.00
03/25/2019 23:15,2,0.000,ALERT,213.06,300.87,60.017,1553570104,"201051344000417","174011545737251",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,995777.7,995777.7,21280,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553570126,321125.00
03/25/2019 23:15,2,0.000,ALERT,213.06,301.47,60.012,1553570104,"201051344000685","174011545737251",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,1240711.7,1240711.7,21265,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570128,321126.00
03/25/2019 23:15,2,0.000,ALERT,212.83,300.57,60.017,1553570104,"201051344000651","174011545737251",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,1233338.2,1233338.2,21247,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570130,321127.00
03/25/2019 23:15,2,0.000,ALERT,213.06,302.98,60.017,1553570104,"201051344000594","174011545737251",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,1247014.5,1247014.5,45077,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570131,321128.00
03/25/2019 23:15,2,0.000,ALERT,213.51,302.68,60.022,1553570104,"201051344000469","174011545737251",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,1225607.8,1225607.8,13369,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570133,321129.00
03/25/2019 23:15,2,0.000,ALERT,212.83,301.47,60.012,1553570104,"201051344000585","174011545737251",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,1246246.6,1246246.6,21300,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570135,321130.00
03/25/2019 23:15,2,0.000,ALERT,214.19,302.68,60.017,1553570104,"201051344000853","174011545737251",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,1248958.0,1248958.0,12966,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553570137,321131.00
03/25/2019 23:15,2,0.000,ALERT,213.06,301.77,60.017,1553570104,"201051344001145","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1249045.1,1249045.1,21217,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570139,321132.00
03/25/2019 23:15,2,0.000,ALERT,213.06,301.47,60.017,1553570104,"201051344000438","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1241667.3,1241667.3,21254,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570141,321133.00
03/25/2019 23:15,2,0.000,ALERT,212.61,301.47,60.012,1553570104,"201051344001135","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1228694.4,1228694.4,21207,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570142,321134.00
03/25/2019 23:15,2,0.000,ALERT,213.51,302.98,60.012,1553570104,"201051344000983","174011545737251",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,1247162.6,1247162.6,12973,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570144,321135.00
03/25/2019 23:15,2,0.000,ALERT,212.83,301.17,60.012,1553570104,"201051344001203","174011545737251",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,1236357.5,1236357.5,21259,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570146,321136.00
03/25/2019 23:15,2,0.000,ALERT,212.83,301.77,60.012,1553570104,"201051344001230","174011545737251",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,1233465.8,1233465.8,21072,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570148,321137.00
03/25/2019 23:15,2,0.000,ALERT,212.61,301.17,60.017,1553570104,"201051344000646","174011545737251",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,1226475.9,1226475.9,21226,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570150,321138.00
03/25/2019 23:15,2,0.000,ALERT,213.74,302.37,60.028,1553570104,"201051344000867","174011545737251",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,1224589.8,1224589.8,45150,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570152,321139.00
03/25/2019 23:15,2,0.000,ALERT,214.19,302.68,60.017,1553570104,"201051344000633","174011545737251",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,1223360.8,1223360.8,45202,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553570154,321140.00
03/25/2019 23:15,2,0.000,ALERT,212.61,301.47,60.012,1553570104,"201051344000955","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,1246084.3,1246084.3,21248,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570155,321141.00
03/25/2019 23:15,2,0.000,ALERT,213.51,302.07,59.964,1553570104,"201051344000648","174011545737251",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,1237235.1,1237235.1,44707,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553570157,321142.00
03/25/2019 23:15,2,0.000,ALERT,213.96,302.68,60.012,1553570104,"201051344000645","174011545737251",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,1241902.0,1241902.0,44669,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553570159,321143.00
