ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/25/2019 23:15,2,0.000,ALERT,213.51,303.58,60.001,1553570104,"201051344000569","174011545737251",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,1257885.8,1257885.8,12888,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553570161,321144.00
03/25/2019 23:15,2,0.000,ALERT,213.96,302.68,60.001,1553570104,"179051228000119","174011545737251",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,45149.2,45149.2,12966,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553570163,321145.00
03/25/2019 23:30,2,0.000,ALERT,213.51,302.98,59.990,1553571004,"201051344000579","174011545737251",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,1257651.5,1257651.5,13340,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571006,321146.00
03/25/2019 23:30,2,0.000,ALERT,212.83,301.17,60.017,1553571004,"201051344001025","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1240127.2,1240127.2,21263,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571008,321147.00
03/25/2019 23:30,2,0.000,ALERT,212.83,301.77,60.001,1553571004,"201051344001093","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1224263.3,1224263.3,21286,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571010,321148.00
03/25/2019 23:30,2,0.000,ALERT,213.51,302.68,60.006,1553571004,"201051344000458","174011545737251",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,1241011.0,1241011.0,13080,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571012,321149.00
03/25/2019 23:30,2,0.000,ALERT,212.83,302.07,59.996,1553571004,"201051344000890","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1238785.9,1238785.9,21209,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571014,321150.00
03/25/2019 23:30,2,0.000,ALERT,213.29,302.07,60.012,1553571004,"201051344000988","174011545737251",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,960851.0,960851.0,13433,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571015,321151.00
03/25/2019 23:30,2,0.000,ALERT,213.51,302.98,60.006,1553571004,"201051344000582","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1218174.3,1218174.3,21185,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571017,321152.00
03/25/2019 23:30,2,0.000,ALERT,213.29,302.98,60.001,1553571004,"201051344000868","174011545737251",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,1226068.2,1226068.2,45132,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571019,321153.00
03/25/2019 23:30,2,0.000,ALERT,213.96,302.98,60.043,1553571004,"201051344000576","174011545737251",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,1244283.6,1244283.6,17167,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571021,321154.00
03/25/2019 23:30,2,0.000,ALERT,213.74,302.68,60.012,1553571004,"201051344001158","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1221360.2,1221360.2,13388,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571023,321155.00
03/25/2019 23:30,2,0.000,ALERT,213.06,301.47,60.006,1553571004,"201051344000917","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1236211.3,1236211.3,21057,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571025,321156.00
03/25/2019 23:30,2,0.000,ALERT,213.29,301.47,60.001,1553571004,"201051344000417","174011545737251",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,995777.7,995777.7,21282,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571026,321157.00
03/25/2019 23:30,2,0.000,ALERT,213.29,301.77,59.969,1553571004,"201051344000685","174011545737251",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,1240711.7,1240711.7,21267,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571028,321158.00
03/25/2019 23:30,2,0.000,ALERT,212.83,300.87,60.006,1553571004,"201051344000651","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,1233338.2,1233338.2,21249,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571030,321159.00
03/25/2019 23:30,2,0.000,ALERT,213.06,303.88,60.006,1553571004,"201051344000594","174011545737251",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,1247014.5,1247014.5,45079,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571032,321160.00
03/25/2019 23:30,2,0.000,ALERT,213.51,303.28,59.990,1553571004,"201051344000469","174011545737251",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,1225607.8,1225607.8,13371,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571034,321161.00
03/25/2019 23:30,2,0.000,ALERT,213.06,301.77,60.012,1553571004,"201051344000585","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1246246.6,1246246.6,21302,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571035,321162.00
03/25/2019 23:30,2,0.000,ALERT,213.96,302.68,60.017,1553571004,"201051344000853","174011545737251",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,1248958.0,1248958.0,12968,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571037,321163.00
03/25/2019 23:30,2,0.000,ALERT,213.29,301.77,60.001,1553571004,"201051344001145","174011545737251",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,1249045.1,1249045.1,21219,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571039,321164.00
03/25/2019 23:30,2,0.000,ALERT,213.06,301.77,60.006,1553571004,"201051344000438","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1241667.3,1241667.3,21256,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571041,321165.00
03/25/2019 23:30,2,0.000,ALERT,212.61,301.77,60.033,1553571004,"201051344001135","174011545737251",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,1228694.4,1228694.4,21209,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571043,321166.00
03/25/2019 23:30,2,0.000,ALERT,213.29,302.98,59.964,1553571004,"201051344000983","174011545737251",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,1247162.6,1247162.6,12975,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571045,321167.00
03/25/2019 23:30,2,0.000,ALERT,213.06,301.47,60.012,1553571004,"201051344001203","174011545737251",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,1236357.5,1236357.5,21261,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571047,321168.00
03/25/2019 23:30,2,0.000,ALERT,213.06,302.07,60.001,1553571004,"201051344001230","174011545737251",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,1233465.8,1233465.8,21074,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571048,321169.00
03/25/2019 23:30,2,0.000,ALERT,212.61,301.77,60.006,1553571004,"201051344000646","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1226475.9,1226475.9,21228,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571050,321170.00
03/25/2019 23:30,2,0.000,ALERT,213.74,302.07,60.012,1553571004,"201051344000867","174011545737251",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,1224589.8,1224589.8,45152,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571052,321171.00
03/25/2019 23:30,2,0.000,ALERT,214.19,302.07,60.006,1553571004,"201051344000633","174011545737251",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,1223360.8,1223360.8,45204,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571054,321172.00
03/25/2019 23:30,2,0.000,ALERT,212.61,301.77,60.022,1553571004,"201051344000955","174011545737251",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,1246084.3,1246084.3,21250,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571056,321173.00
03/25/2019 23:30,2,0.000,ALERT,213.51,301.77,60.006,1553571004,"201051344000648","174011545737251",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,1237235.1,1237235.1,44709,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571058,321174.00
03/25/2019 23:30,2,0.000,ALERT,213.96,302.37,60.006,1553571004,"201051344000645","174011545737251",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,1241902.0,1241902.0,44671,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571059,321175.00
03/25/2019 23:30,2,0.000,ALERT,213.51,302.98,60.012,1553571004,"201051344000569","174011545737251",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,1257885.8,1257885.8,12890,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571061,321176.00
03/25/2019 23:30,2,0.000,ALERT,213.74,302.07,60.006,1553571004,"179051228000119","174011545737251",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,45149.2,45149.2,12968,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553571063,321177.00
03/25/2019 23:45,2,0.000,ALERT,213.74,303.58,60.028,1553571904,"201051344000579","174011545737251",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,1257651.5,1257651.5,13342,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571906,321178.00
03/25/2019 23:45,2,0.000,ALERT,213.51,301.47,60.006,1553571904,"201051344001025","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1240127.2,1240127.2,21265,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571908,321179.00
03/25/2019 23:45,2,0.000,ALERT,213.51,302.07,60.022,1553571904,"201051344001093","174011545737251",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,1224263.3,1224263.3,21288,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571910,321180.00
03/25/2019 23:45,2,0.000,ALERT,213.51,302.98,59.996,1553571904,"201051344000458","174011545737251",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,1241011.0,1241011.0,13082,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571912,321181.00
03/25/2019 23:45,2,0.000,ALERT,213.51,302.37,60.028,1553571904,"201051344000890","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1238785.9,1238785.9,21211,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571914,321182.00
03/25/2019 23:45,2,0.000,ALERT,213.74,302.98,60.049,1553571904,"201051344000988","174011545737251",0.00,0.00,0,297.57,304.48,0.0,0.0,0.000,960851.0,960851.0,13435,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571916,321183.00
03/25/2019 23:45,2,0.000,ALERT,214.19,302.98,60.043,1553571904,"201051344000582","174011545737251",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,1218174.3,1218174.3,21187,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571917,321184.00
03/25/2019 23:45,2,0.000,ALERT,213.96,303.88,60.028,1553571904,"201051344000868","174011545737251",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,1226068.2,1226068.2,45134,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571919,321185.00
03/25/2019 23:45,2,0.000,ALERT,214.41,303.88,60.070,1553571904,"201051344000576","174011545737251",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,1244283.6,1244283.6,17169,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571921,321186.00
03/25/2019 23:45,2,0.000,ALERT,213.96,303.28,60.028,1553571904,"201051344001158","174011545737251",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,1221360.2,1221360.2,13390,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571923,321187.00
03/25/2019 23:45,2,0.000,ALERT,213.74,301.77,60.059,1553571904,"201051344000917","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1236211.3,1236211.3,21059,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571925,321188.00
03/25/2019 23:45,2,0.000,ALERT,213.74,301.47,60.033,1553571904,"201051344000417","174011545737251",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,995777.7,995777.7,21284,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571926,321189.00
03/25/2019 23:45,2,0.000,ALERT,213.96,302.07,60.049,1553571904,"201051344000685","174011545737251",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,1240711.7,1240711.7,21269,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571928,321190.00
03/25/2019 23:45,2,0.000,ALERT,213.74,301.47,60.033,1553571904,"201051344000651","174011545737251",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,1233338.2,1233338.2,21251,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571930,321191.00
03/25/2019 23:45,2,0.000,ALERT,213.74,303.88,60.012,1553571904,"201051344000594","174011545737251",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,1247014.5,1247014.5,45081,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571932,321192.00
03/25/2019 23:45,2,0.000,ALERT,213.96,303.58,60.028,1553571904,"201051344000469","174011545737251",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,1225607.8,1225607.8,13373,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571934,321193.00
03/25/2019 23:45,2,0.000,ALERT,213.74,302.37,60.075,1553571904,"201051344000585","174011545737251",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,1246246.6,1246246.6,21304,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571936,321194.00
03/25/2019 23:45,2,0.000,ALERT,214.41,303.28,60.022,1553571904,"201051344000853","174011545737251",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,1248958.0,1248958.0,12970,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571937,321195.00
03/25/2019 23:45,2,0.000,ALERT,213.96,302.68,59.985,1553571904,"201051344001145","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1249045.1,1249045.1,21221,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571939,321196.00
03/25/2019 23:45,2,0.000,ALERT,213.74,302.37,60.022,1553571904,"201051344000438","174011545737251",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,1241667.3,1241667.3,21258,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571941,321197.00
03/25/2019 23:45,2,0.000,ALERT,213.29,302.07,60.017,1553571904,"201051344001135","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1228694.4,1228694.4,21211,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571943,321198.00
03/25/2019 23:45,2,0.000,ALERT,213.96,303.58,60.022,1553571904,"201051344000983","174011545737251",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,1247162.6,1247162.6,12977,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571945,321199.00
03/25/2019 23:45,2,0.000,ALERT,213.51,301.77,60.028,1553571904,"201051344001203","174011545737251",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,1236357.5,1236357.5,21263,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571947,321200.00
03/25/2019 23:45,2,0.000,ALERT,213.74,302.37,60.022,1553571904,"201051344001230","174011545737251",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,1233465.8,1233465.8,21076,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571948,321201.00
03/25/2019 23:45,2,0.000,ALERT,213.06,301.47,60.028,1553571904,"201051344000646","174011545737251",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,1226475.9,1226475.9,21230,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571950,321202.00
03/25/2019 23:45,2,0.000,ALERT,214.19,302.98,60.054,1553571904,"201051344000867","174011545737251",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,1224589.8,1224589.8,45154,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571952,321203.00
03/25/2019 23:45,2,0.000,ALERT,214.64,302.98,60.006,1553571904,"201051344000633","174011545737251",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,1223360.8,1223360.8,45206,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571954,321204.00
03/25/2019 23:45,2,0.000,ALERT,213.06,301.77,60.022,1553571904,"201051344000955","174011545737251",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,1246084.3,1246084.3,21252,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571956,321205.00
03/25/2019 23:45,2,0.000,ALERT,213.96,302.68,60.022,1553571904,"201051344000648","174011545737251",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,1237235.1,1237235.1,44711,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553571958,321206.00
03/25/2019 23:45,2,0.000,ALERT,214.41,303.28,60.022,1553571904,"201051344000645","174011545737251",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,1241902.0,1241902.0,44673,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571959,321207.00
03/25/2019 23:45,2,0.000,ALERT,213.96,303.88,60.017,1553571904,"201051344000569","174011545737251",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,1257885.8,1257885.8,12892,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553571961,321208.00
03/25/2019 23:45,2,0.000,ALERT,214.19,302.68,60.012,1553571904,"179051228000119","174011545737251",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,45149.2,45149.2,12970,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553571963,321209.00
